Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,221.5,15.5,0.7,0.5,38.5,12.42,1.32
2016,1,1,8,0,443.0,31.0,0.7,1.0,77.0,52.8,24.93
2016,1,1,8,15,531.0,38.5,0.65,1.5,118.5,93.61,52.51
2016,1,1,8,30,619.0,46.0,0.6,2.0,160.0,143.58,91.9
2016,1,1,8,45,670.5,51.0,0.55,2.5,201.5,190.63,133.11
2016,1,1,9,0,722.0,56.0,0.5,3.0,243.0,241.65,178.77
2016,1,1,9,15,756.5,59.5,0.45,3.5,282.0,289.61,222.28
2016,1,1,9,30,791.0,63.0,0.4,4.0,321.0,339.16,266.22
2016,1,1,9,45,563.5,105.0,0.4,4.5,299.0,328.54,264.12
2016,1,1,10,0,336.0,147.0,0.4,5.0,277.0,293.9,239.89
2016,1,1,10,15,589.0,113.5,0.4,5.0,359.5,394.93,322.1
2016,1,1,10,30,842.0,80.0,0.4,5.0,442.0,505.99,409.64
2016,1,1,10,45,684.0,115.5,0.45,5.5,419.0,488.44,395.89
2016,1,1,11,0,526.0,151.0,0.5,6.0,396.0,456.51,371.38
2016,1,1,11,15,596.0,135.5,0.5,6.0,420.5,497.81,405.13
2016,1,1,11,30,666.0,120.0,0.5,6.0,445.0,538.2,437.02
2016,1,1,11,45,662.5,125.0,0.55,6.5,452.0,555.14,449.59
2016,1,1,12,0,659.0,130.0,0.6,7.0,459.0,569.7,460.47
2016,1,1,12,15,331.5,147.5,0.6,7.0,313.0,382.97,313.81
2016,1,1,12,30,4.0,165.0,0.6,7.0,167.0,166.32,134.58
2016,1,1,12,45,3.5,162.5,0.65,7.5,164.5,163.74,133.34
2016,1,1,13,0,3.0,160.0,0.7,8.0,162.0,161.19,131.13
2016,1,1,13,15,2.0,155.5,0.7,8.0,156.5,156.25,127.14
2016,1,1,13,30,1.0,151.0,0.7,8.0,151.0,151.37,123.23
2016,1,1,13,45,76.5,167.5,0.75,8.0,199.0,225.03,186.25
2016,1,1,14,0,152.0,184.0,0.8,8.0,247.0,299.8,248.27
2016,1,1,14,15,169.5,170.0,0.75,7.5,236.0,293.54,243.6
2016,1,1,14,30,187.0,156.0,0.7,7.0,225.0,286.08,238.36
2016,1,1,14,45,180.5,142.0,0.7,7.0,203.5,263.58,220.0
2016,1,1,15,0,174.0,128.0,0.7,7.0,182.0,240.86,201.21
2016,1,1,15,15,166.0,111.5,0.7,6.5,157.5,214.09,178.95
2016,1,1,15,30,158.0,95.0,0.7,6.0,133.0,187.28,156.07
2016,1,1,15,45,141.5,78.5,0.7,5.5,107.5,156.71,129.33
2016,1,1,16,0,125.0,62.0,0.7,5.0,82.0,132.77,107.56
2016,1,1,16,15,99.0,44.5,0.65,5.0,57.5,98.5,76.34
2016,1,1,16,30,73.0,27.0,0.6,5.0,33.0,63.97,41.41
2016,1,1,16,45,36.5,13.5,0.55,5.0,16.5,23.78,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,45,50.5,18.0,1.1,3.0,23.5,15.51,2.81
2016,1,2,8,0,101.0,36.0,1.1,4.0,47.0,38.52,23.45
2016,1,2,8,15,121.5,53.5,1.1,4.5,72.0,63.59,44.02
2016,1,2,8,30,142.0,71.0,1.1,5.0,97.0,90.91,67.16
2016,1,2,8,45,156.0,87.5,1.15,5.5,123.0,118.02,90.9
2016,1,2,9,0,170.0,104.0,1.2,6.0,149.0,145.33,114.94
2016,1,2,9,15,176.5,120.5,1.2,6.5,172.5,172.26,138.7
2016,1,2,9,30,183.0,137.0,1.2,7.0,196.0,199.6,162.42
2016,1,2,9,45,189.5,150.5,1.3,7.5,217.5,224.25,183.58
2016,1,2,10,0,196.0,164.0,1.4,8.0,239.0,249.12,204.57
2016,1,2,10,15,272.5,167.0,1.45,8.5,279.5,298.75,245.38
2016,1,2,10,30,349.0,170.0,1.5,9.0,320.0,350.23,287.32
2016,1,2,10,45,335.5,181.5,1.55,9.5,331.5,367.38,300.97
2016,1,2,11,0,322.0,193.0,1.6,10.0,343.0,382.88,313.14
2016,1,2,11,15,219.5,207.5,1.6,10.0,311.5,343.46,280.94
2016,1,2,11,30,117.0,222.0,1.6,10.0,280.0,303.42,247.63
2016,1,2,11,45,224.0,216.0,1.65,10.5,328.0,366.5,299.74
2016,1,2,12,0,331.0,210.0,1.7,11.0,376.0,438.65,357.5
2016,1,2,12,15,337.0,208.5,1.65,11.0,377.0,446.27,363.18
2016,1,2,12,30,343.0,207.0,1.6,11.0,378.0,452.83,368.45
2016,1,2,12,45,276.5,212.5,1.6,11.0,349.0,418.24,340.55
2016,1,2,13,0,210.0,218.0,1.6,11.0,320.0,375.22,306.04
2016,1,2,13,15,292.0,199.0,1.6,11.0,335.5,416.07,340.39
2016,1,2,13,30,374.0,180.0,1.6,11.0,351.0,447.8,366.85
2016,1,2,13,45,213.5,177.5,1.6,11.0,274.0,331.99,272.92
2016,1,2,14,0,53.0,175.0,1.6,11.0,197.0,219.54,179.46
2016,1,2,14,15,26.5,120.5,1.5,10.5,131.5,141.1,114.96
2016,1,2,14,30,0.0,66.0,1.4,10.0,66.0,63.79,49.42
2016,1,2,14,45,0.0,59.5,1.35,10.0,59.5,57.5,44.18
2016,1,2,15,0,0.0,53.0,1.3,10.0,53.0,51.2,38.82
2016,1,2,15,15,0.0,46.0,1.25,9.5,46.0,44.43,33.05
2016,1,2,15,30,0.0,39.0,1.2,9.0,39.0,37.66,27.19
2016,1,2,15,45,0.0,31.5,1.15,8.5,31.5,30.4,20.82
2016,1,2,16,0,0.0,24.0,1.1,8.0,24.0,23.16,14.38
2016,1,2,16,15,0.0,16.5,1.15,7.5,16.5,15.91,7.86
2016,1,2,16,30,0.0,9.0,1.2,7.0,9.0,8.67,1.01
2016,1,2,16,45,0.0,4.5,1.25,7.0,4.5,4.42,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,6.0,17.5,1.65,6.5,18.0,16.71,3.22
2016,1,3,8,0,12.0,35.0,1.7,7.0,36.0,33.71,21.89
2016,1,3,8,15,24.5,52.0,1.7,7.0,56.0,52.11,37.97
2016,1,3,8,30,37.0,69.0,1.7,7.0,76.0,72.03,55.14
2016,1,3,8,45,44.0,86.0,1.7,7.5,96.0,92.23,72.7
2016,1,3,9,0,51.0,103.0,1.7,8.0,116.0,113.21,90.81
2016,1,3,9,15,55.5,118.5,1.7,8.0,135.0,132.7,107.73
2016,1,3,9,30,60.0,134.0,1.7,8.0,154.0,152.62,124.84
2016,1,3,9,45,63.5,147.5,1.7,8.5,170.5,170.54,139.84
2016,1,3,10,0,67.0,161.0,1.7,9.0,187.0,188.72,154.86
2016,1,3,10,15,297.0,148.5,1.7,9.0,275.0,290.81,239.3
2016,1,3,10,30,527.0,136.0,1.7,9.0,363.0,406.98,333.91
2016,1,3,10,45,497.0,150.5,1.7,9.5,373.5,424.36,347.39
2016,1,3,11,0,467.0,165.0,1.7,10.0,384.0,438.59,358.45
2016,1,3,11,15,455.5,173.5,1.75,10.0,392.0,454.32,371.37
2016,1,3,11,30,444.0,182.0,1.8,10.0,400.0,468.1,382.52
2016,1,3,11,45,414.0,191.5,1.85,10.5,397.0,469.55,383.0
2016,1,3,12,0,384.0,201.0,1.9,11.0,394.0,462.68,377.05
2016,1,3,12,15,429.0,190.5,1.9,11.0,406.0,492.91,401.59
2016,1,3,12,30,474.0,180.0,1.9,11.0,418.0,516.38,420.66
2016,1,3,12,45,457.5,180.5,1.9,11.5,406.5,509.82,414.78
2016,1,3,13,0,441.0,181.0,1.9,12.0,395.0,501.46,407.71
2016,1,3,13,15,400.5,182.5,1.75,12.0,372.0,476.72,387.79
2016,1,3,13,30,360.0,184.0,1.6,12.0,349.0,443.66,361.55
2016,1,3,13,45,258.0,185.0,1.5,12.0,300.5,377.23,308.04
2016,1,3,14,0,156.0,186.0,1.4,12.0,252.0,304.88,249.19
2016,1,3,14,15,164.0,172.5,1.25,11.5,237.5,293.4,241.0
2016,1,3,14,30,172.0,159.0,1.1,11.0,223.0,281.08,231.63
2016,1,3,14,45,160.5,145.5,1.0,11.0,200.5,256.69,211.64
2016,1,3,15,0,149.0,132.0,0.9,11.0,178.0,232.41,191.55
2016,1,3,15,15,140.0,115.0,0.9,10.5,154.0,205.26,169.28
2016,1,3,15,30,131.0,98.0,0.9,10.0,130.0,178.19,146.52
2016,1,3,15,45,111.5,81.0,0.95,9.5,104.5,146.53,119.32
2016,1,3,16,0,92.0,64.0,1.0,9.0,79.0,115.87,92.43
2016,1,3,16,15,65.0,46.5,1.0,9.0,55.5,82.68,62.95
2016,1,3,16,30,38.0,29.0,1.0,9.0,32.0,50.47,32.62
2016,1,3,16,45,19.0,14.5,1.0,9.0,16.0,19.8,0.0
2016,1,3,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.0,1.6,8.5,1.0,0.96,0.0
2016,1,4,8,0,0.0,2.0,1.6,9.0,2.0,1.93,0.0
2016,1,4,8,15,0.0,3.5,1.6,9.0,3.5,3.37,0.0
2016,1,4,8,30,0.0,5.0,1.6,9.0,5.0,4.82,0.0
2016,1,4,8,45,0.0,6.5,1.6,9.5,6.5,6.26,0.0
2016,1,4,9,0,0.0,8.0,1.6,10.0,8.0,7.71,1.07
2016,1,4,9,15,0.0,9.5,1.6,10.0,9.5,9.16,2.34
2016,1,4,9,30,0.0,11.0,1.6,10.0,11.0,10.61,3.6
2016,1,4,9,45,0.0,12.5,1.65,10.5,12.5,12.06,4.83
2016,1,4,10,0,0.0,14.0,1.7,11.0,14.0,13.51,6.05
2016,1,4,10,15,0.0,18.5,1.75,11.0,18.5,17.85,9.79
2016,1,4,10,30,0.0,23.0,1.8,11.0,23.0,22.2,13.51
2016,1,4,10,45,0.0,21.0,1.85,11.5,21.0,20.27,11.79
2016,1,4,11,0,0.0,19.0,1.9,12.0,19.0,18.34,10.08
2016,1,4,11,15,0.0,86.0,1.9,12.0,86.0,83.22,65.13
2016,1,4,11,30,0.0,153.0,1.9,12.0,153.0,150.45,120.95
2016,1,4,11,45,0.0,142.0,1.9,12.0,142.0,139.36,111.57
2016,1,4,12,0,0.0,131.0,1.9,12.0,131.0,128.29,102.4
2016,1,4,12,15,0.0,97.0,1.9,12.0,97.0,94.14,73.99
2016,1,4,12,30,0.0,63.0,1.9,12.0,63.0,60.9,46.13
2016,1,4,12,45,0.0,102.0,1.95,12.0,102.0,99.22,78.4
2016,1,4,13,0,0.0,141.0,2.0,12.0,141.0,139.22,111.69
2016,1,4,13,15,1.0,146.5,2.0,12.0,147.0,145.97,117.32
2016,1,4,13,30,2.0,152.0,2.0,12.0,153.0,152.92,123.22
2016,1,4,13,45,1.0,126.0,2.0,12.0,126.5,125.29,100.41
2016,1,4,14,0,0.0,100.0,2.0,12.0,100.0,97.91,77.66
2016,1,4,14,15,0.0,88.0,1.95,11.5,88.0,85.79,67.75
2016,1,4,14,30,0.0,76.0,1.9,11.0,76.0,73.7,57.73
2016,1,4,14,45,0.0,68.5,1.85,10.5,68.5,66.24,51.57
2016,1,4,15,0,0.0,61.0,1.8,10.0,61.0,58.95,45.48
2016,1,4,15,15,0.0,53.0,1.7,9.5,53.0,51.21,38.9
2016,1,4,15,30,0.0,45.0,1.6,9.0,45.0,43.46,32.23
2016,1,4,15,45,0.0,36.0,1.55,9.0,36.0,34.76,24.55
2016,1,4,16,0,0.0,27.0,1.5,9.0,27.0,26.06,16.82
2016,1,4,16,15,0.0,19.0,1.5,9.0,19.0,18.33,9.88
2016,1,4,16,30,0.0,11.0,1.5,9.0,11.0,10.6,2.66
2016,1,4,16,45,0.0,5.5,1.55,9.0,5.5,5.3,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.45,7.5,4.0,3.85,0.0
2016,1,5,8,0,0.0,8.0,1.5,8.0,8.0,7.71,0.72
2016,1,5,8,15,0.0,13.0,1.55,8.0,13.0,12.53,5.11
2016,1,5,8,30,0.0,18.0,1.6,8.0,18.0,17.36,9.45
2016,1,5,8,45,0.0,23.0,1.65,8.5,23.0,22.19,13.74
2016,1,5,9,0,0.0,28.0,1.7,9.0,28.0,27.02,17.97
2016,1,5,9,15,0.0,33.0,1.7,9.0,33.0,31.85,22.2
2016,1,5,9,30,0.0,38.0,1.7,9.0,38.0,36.69,26.38
2016,1,5,9,45,0.0,42.0,1.7,9.0,42.0,40.56,29.69
2016,1,5,10,0,0.0,46.0,1.7,9.0,46.0,44.43,32.98
2016,1,5,10,15,0.0,94.0,1.75,9.0,94.0,91.18,73.02
2016,1,5,10,30,0.0,142.0,1.8,9.0,142.0,138.98,113.23
2016,1,5,10,45,3.0,152.0,1.85,9.5,153.5,150.71,122.58
2016,1,5,11,0,6.0,162.0,1.9,10.0,165.0,162.69,132.2
2016,1,5,11,15,7.0,166.0,1.95,9.5,169.5,167.63,136.42
2016,1,5,11,30,8.0,170.0,2.0,9.0,174.0,172.63,140.75
2016,1,5,11,45,4.0,150.0,2.05,9.0,152.0,149.97,121.76
2016,1,5,12,0,0.0,130.0,2.1,9.0,130.0,127.26,102.7
2016,1,5,12,15,38.5,177.0,2.1,8.5,196.5,205.89,169.43
2016,1,5,12,30,77.0,224.0,2.1,8.0,263.0,283.98,234.4
2016,1,5,12,45,38.5,172.0,2.1,8.0,191.5,202.25,166.43
2016,1,5,13,0,0.0,120.0,2.1,8.0,120.0,117.57,94.95
2016,1,5,13,15,0.0,93.0,2.05,8.0,93.0,90.29,72.05
2016,1,5,13,30,0.0,66.0,2.0,8.0,66.0,63.8,49.52
2016,1,5,13,45,0.0,73.5,2.0,8.0,73.5,71.06,55.86
2016,1,5,14,0,0.0,81.0,2.0,8.0,81.0,78.45,62.28
2016,1,5,14,15,0.0,85.0,1.95,8.0,85.0,82.69,66.02
2016,1,5,14,30,0.0,89.0,1.9,8.0,89.0,87.12,69.94
2016,1,5,14,45,0.0,81.0,1.85,8.0,81.0,79.18,63.22
2016,1,5,15,0,0.0,73.0,1.8,8.0,73.0,71.25,56.47
2016,1,5,15,15,0.0,63.5,1.7,7.5,63.5,61.75,48.38
2016,1,5,15,30,0.0,54.0,1.6,7.0,54.0,52.26,40.16
2016,1,5,15,45,0.0,43.5,1.55,7.0,43.5,42.02,31.1
2016,1,5,16,0,0.0,33.0,1.5,7.0,33.0,31.86,22.02
2016,1,5,16,15,0.0,23.5,1.45,6.5,23.5,22.68,13.76
2016,1,5,16,30,0.0,14.0,1.4,6.0,14.0,13.5,5.17
2016,1,5,16,45,0.0,7.0,1.35,6.0,7.0,6.75,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,8.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,2.3,8.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,2.2,8.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,2.1,8.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,3.0,2.05,8.0,3.0,2.89,0.0
2016,1,6,9,0,0.0,4.0,2.0,8.0,4.0,3.85,0.0
2016,1,6,9,15,0.0,5.0,2.0,8.0,5.0,4.82,0.0
2016,1,6,9,30,0.0,6.0,2.0,8.0,6.0,5.78,0.0
2016,1,6,9,45,0.0,6.5,2.0,8.0,6.5,6.27,0.0
2016,1,6,10,0,0.0,7.0,2.0,8.0,7.0,6.75,0.26
2016,1,6,10,15,0.0,35.5,2.05,8.0,35.5,34.28,24.26
2016,1,6,10,30,0.0,64.0,2.1,8.0,64.0,61.86,48.03
2016,1,6,10,45,0.0,71.5,2.15,8.0,71.5,69.13,54.17
2016,1,6,11,0,0.0,79.0,2.2,8.0,79.0,76.4,60.31
2016,1,6,11,15,0.0,50.5,2.2,8.0,50.5,48.8,36.57
2016,1,6,11,30,0.0,22.0,2.2,8.0,22.0,21.24,12.78
2016,1,6,11,45,0.0,21.0,2.2,8.0,21.0,20.28,11.94
2016,1,6,12,0,0.0,20.0,2.2,8.0,20.0,19.31,11.1
2016,1,6,12,15,3.0,95.5,2.2,8.0,97.0,94.58,75.75
2016,1,6,12,30,6.0,171.0,2.2,8.0,174.0,173.7,142.26
2016,1,6,12,45,13.0,179.0,2.2,8.0,186.0,187.17,153.52
2016,1,6,13,0,20.0,187.0,2.2,8.0,198.0,200.89,165.16
2016,1,6,13,15,10.0,106.5,2.2,8.0,112.0,110.58,89.45
2016,1,6,13,30,0.0,26.0,2.2,8.0,26.0,25.1,16.14
2016,1,6,13,45,0.0,29.5,2.2,8.0,29.5,28.48,19.14
2016,1,6,14,0,0.0,33.0,2.2,8.0,33.0,31.86,22.11
2016,1,6,14,15,72.5,98.5,2.15,7.5,126.0,151.33,126.69
2016,1,6,14,30,145.0,164.0,2.1,7.0,219.0,271.29,228.44
2016,1,6,14,45,130.5,151.0,2.1,7.0,197.5,246.39,207.12
2016,1,6,15,0,116.0,138.0,2.1,7.0,176.0,221.86,186.43
2016,1,6,15,15,106.5,121.0,2.05,6.5,152.5,195.44,164.2
2016,1,6,15,30,97.0,104.0,2.0,6.0,129.0,169.26,141.71
2016,1,6,15,45,79.5,86.0,1.95,6.0,104.0,138.38,114.48
2016,1,6,16,0,62.0,68.0,1.9,6.0,79.0,108.38,87.7
2016,1,6,16,15,39.5,50.0,1.85,6.0,56.0,72.18,55.54
2016,1,6,16,30,17.0,32.0,1.8,6.0,33.0,42.43,28.3
2016,1,6,16,45,8.5,16.0,1.75,6.0,16.5,19.09,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,124.0,20.0,0.8,5.5,32.5,15.55,2.65
2016,1,7,8,0,248.0,40.0,0.8,6.0,65.0,48.5,27.28
2016,1,7,8,15,342.0,51.0,0.85,6.5,104.0,83.23,50.97
2016,1,7,8,30,436.0,62.0,0.9,7.0,143.0,128.13,85.25
2016,1,7,8,45,524.0,65.0,0.95,7.5,185.5,171.99,121.07
2016,1,7,9,0,612.0,68.0,1.0,8.0,228.0,223.67,164.93
2016,1,7,9,15,651.5,72.5,1.0,8.0,266.5,269.65,206.33
2016,1,7,9,30,691.0,77.0,1.0,8.0,305.0,317.95,249.31
2016,1,7,9,45,760.0,70.0,1.05,8.0,345.0,367.74,292.67
2016,1,7,10,0,829.0,63.0,1.1,8.0,385.0,420.97,338.29
2016,1,7,10,15,607.5,114.5,1.1,8.0,359.5,404.58,328.53
2016,1,7,10,30,386.0,166.0,1.1,8.0,334.0,364.52,298.07
2016,1,7,10,45,239.0,188.0,1.15,8.5,293.5,323.57,265.14
2016,1,7,11,0,92.0,210.0,1.2,9.0,253.0,264.37,216.01
2016,1,7,11,15,62.0,205.0,1.2,9.0,234.5,244.55,199.82
2016,1,7,11,30,32.0,200.0,1.2,9.0,216.0,223.05,181.83
2016,1,7,11,45,32.0,202.5,1.25,9.0,219.0,226.96,185.12
2016,1,7,12,0,32.0,205.0,1.3,9.0,222.0,230.85,188.29
2016,1,7,12,15,118.0,218.5,1.3,9.0,279.0,309.23,253.53
2016,1,7,12,30,204.0,232.0,1.3,9.0,336.0,383.43,313.77
2016,1,7,12,45,102.0,159.5,1.35,9.0,211.5,237.37,195.25
2016,1,7,13,0,0.0,87.0,1.4,9.0,87.0,84.21,66.3
2016,1,7,13,15,0.0,59.0,1.4,9.0,59.0,57.02,43.47
2016,1,7,13,30,0.0,31.0,1.4,9.0,31.0,29.94,20.27
2016,1,7,13,45,112.5,109.0,1.45,9.0,157.5,189.97,158.98
2016,1,7,14,0,225.0,187.0,1.5,9.0,284.0,350.72,291.43
2016,1,7,14,15,219.5,175.5,1.5,8.5,265.0,332.2,276.26
2016,1,7,14,30,214.0,164.0,1.5,8.0,246.0,313.17,261.54
2016,1,7,14,45,211.5,148.5,1.5,8.0,223.5,297.88,249.16
2016,1,7,15,0,209.0,133.0,1.5,8.0,201.0,274.58,229.96
2016,1,7,15,15,452.5,92.5,1.4,7.5,215.0,358.21,300.43
2016,1,7,15,30,696.0,52.0,1.3,7.0,229.0,418.65,347.79
2016,1,7,15,45,643.0,47.0,1.2,6.5,187.5,364.67,300.36
2016,1,7,16,0,590.0,42.0,1.1,6.0,146.0,312.64,253.85
2016,1,7,16,15,498.5,35.0,1.1,5.5,106.0,246.1,194.65
2016,1,7,16,30,407.0,28.0,1.1,5.0,66.0,190.28,140.03
2016,1,7,16,45,203.5,14.0,1.15,4.5,33.0,87.13,9.79
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,18.0,0.35,4.5,22.0,16.32,3.22
2016,1,8,8,0,75.0,36.0,0.3,5.0,44.0,37.2,23.26
2016,1,8,8,15,94.0,54.0,0.3,5.0,68.5,60.76,42.8
2016,1,8,8,30,113.0,72.0,0.3,5.0,93.0,86.5,64.63
2016,1,8,8,45,127.0,89.0,0.3,5.0,118.0,112.29,87.09
2016,1,8,9,0,141.0,106.0,0.3,5.0,143.0,139.43,110.8
2016,1,8,9,15,146.5,122.5,0.3,5.5,166.5,164.8,132.88
2016,1,8,9,30,152.0,139.0,0.3,6.0,190.0,190.56,154.88
2016,1,8,9,45,152.5,153.5,0.3,6.5,209.0,212.71,173.53
2016,1,8,10,0,153.0,168.0,0.3,7.0,228.0,234.7,191.64
2016,1,8,10,15,134.0,180.5,0.35,7.5,236.0,245.46,200.42
2016,1,8,10,30,115.0,193.0,0.4,8.0,244.0,254.63,207.65
2016,1,8,10,45,197.5,198.0,0.45,8.5,290.0,308.09,250.93
2016,1,8,11,0,280.0,203.0,0.5,9.0,336.0,370.61,300.4
2016,1,8,11,15,204.5,215.5,0.5,9.0,314.0,343.62,278.12
2016,1,8,11,30,129.0,228.0,0.5,9.0,292.0,317.1,256.42
2016,1,8,11,45,197.0,227.0,0.55,9.5,326.5,362.2,292.99
2016,1,8,12,0,265.0,226.0,0.6,10.0,361.0,415.23,334.51
2016,1,8,12,15,218.5,230.5,0.6,10.0,341.5,388.2,312.64
2016,1,8,12,30,172.0,235.0,0.6,10.0,322.0,365.74,294.74
2016,1,8,12,45,168.0,232.5,0.6,10.0,316.5,362.68,292.7
2016,1,8,13,0,164.0,230.0,0.6,10.0,311.0,359.06,290.06
2016,1,8,13,15,110.0,216.0,0.6,10.0,270.0,301.12,243.94
2016,1,8,13,30,56.0,202.0,0.6,10.0,229.0,250.19,202.87
2016,1,8,13,45,55.5,192.0,0.65,10.0,217.5,239.46,194.96
2016,1,8,14,0,55.0,182.0,0.7,10.0,206.0,228.6,186.63
2016,1,8,14,15,59.0,171.0,0.7,9.5,195.5,219.29,179.84
2016,1,8,14,30,63.0,160.0,0.7,9.0,185.0,209.74,172.73
2016,1,8,14,45,57.0,146.5,0.7,9.0,167.5,191.06,157.47
2016,1,8,15,0,51.0,133.0,0.7,9.0,150.0,172.58,142.22
2016,1,8,15,15,46.0,116.5,0.7,8.5,130.5,151.13,124.52
2016,1,8,15,30,41.0,100.0,0.7,8.0,111.0,129.84,106.59
2016,1,8,15,45,32.0,83.0,0.75,8.0,90.5,106.21,86.11
2016,1,8,16,0,23.0,66.0,0.8,8.0,70.0,83.03,65.72
2016,1,8,16,15,11.5,48.5,0.8,7.5,50.5,55.27,41.38
2016,1,8,16,30,0.0,31.0,0.8,7.0,31.0,31.91,20.47
2016,1,8,16,45,0.0,15.5,0.8,7.0,15.5,14.96,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,1.75,6.0,15.0,14.48,2.26
2016,1,9,8,0,0.0,30.0,1.8,6.0,30.0,28.77,18.31
2016,1,9,8,15,0.0,46.5,1.8,6.0,46.5,44.51,32.71
2016,1,9,8,30,0.0,63.0,1.8,6.0,63.0,60.46,47.04
2016,1,9,8,45,4.0,79.0,1.8,6.5,80.0,76.88,61.36
2016,1,9,9,0,8.0,95.0,1.8,7.0,97.0,93.8,75.91
2016,1,9,9,15,12.0,109.5,1.8,7.0,113.0,109.71,89.57
2016,1,9,9,30,16.0,124.0,1.8,7.0,129.0,126.05,103.47
2016,1,9,9,45,22.0,138.0,1.8,7.0,146.0,143.05,117.81
2016,1,9,10,0,28.0,152.0,1.8,7.0,163.0,162.74,134.34
2016,1,9,10,15,14.0,124.0,1.75,7.0,129.5,127.32,104.23
2016,1,9,10,30,0.0,96.0,1.7,7.0,96.0,93.11,74.94
2016,1,9,10,45,1.5,127.0,1.7,7.5,128.0,124.7,101.59
2016,1,9,11,0,3.0,158.0,1.7,8.0,160.0,156.84,128.19
2016,1,9,11,15,22.5,183.0,1.65,8.0,194.5,193.95,159.16
2016,1,9,11,30,42.0,208.0,1.6,8.0,229.0,237.57,195.14
2016,1,9,11,45,37.5,207.5,1.55,8.0,227.0,235.68,193.23
2016,1,9,12,0,33.0,207.0,1.5,8.0,225.0,233.54,191.32
2016,1,9,12,15,46.0,214.5,1.45,8.0,238.5,251.43,206.19
2016,1,9,12,30,59.0,222.0,1.4,8.0,252.0,269.7,221.23
2016,1,9,12,45,29.5,180.0,1.35,8.0,195.0,204.86,167.72
2016,1,9,13,0,0.0,138.0,1.3,8.0,138.0,135.94,110.09
2016,1,9,13,15,0.0,79.0,1.2,8.0,79.0,76.4,60.1
2016,1,9,13,30,0.0,20.0,1.1,8.0,20.0,19.31,11.14
2016,1,9,13,45,0.0,71.5,1.05,8.0,71.5,69.13,54.23
2016,1,9,14,0,0.0,123.0,1.0,8.0,123.0,121.71,98.97
2016,1,9,14,15,11.5,136.0,0.9,8.0,140.5,143.48,117.58
2016,1,9,14,30,23.0,149.0,0.8,8.0,158.0,165.76,136.54
2016,1,9,14,45,20.5,136.5,0.75,8.5,144.0,151.36,124.27
2016,1,9,15,0,18.0,124.0,0.7,9.0,130.0,137.08,112.19
2016,1,9,15,15,13.5,109.5,0.7,8.5,113.5,119.59,97.64
2016,1,9,15,30,9.0,95.0,0.7,8.0,97.0,102.36,83.08
2016,1,9,15,45,4.5,78.5,0.7,8.0,79.5,83.03,66.32
2016,1,9,16,0,0.0,62.0,0.7,8.0,62.0,63.91,49.54
2016,1,9,16,15,0.0,45.0,0.65,8.0,45.0,46.06,33.69
2016,1,9,16,30,0.0,28.0,0.6,8.0,28.0,27.75,17.16
2016,1,9,16,45,0.0,14.0,0.55,8.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,213.0,15.5,1.0,5.5,37.5,11.39,0.73
2016,1,10,8,0,426.0,31.0,1.0,6.0,75.0,49.19,22.76
2016,1,10,8,15,513.0,38.0,1.0,6.0,116.0,88.44,48.29
2016,1,10,8,30,600.0,45.0,1.0,6.0,157.0,136.98,85.89
2016,1,10,8,45,657.5,49.0,1.05,6.5,199.5,183.62,126.07
2016,1,10,9,0,715.0,53.0,1.1,7.0,242.0,234.94,171.65
2016,1,10,9,15,748.5,56.0,1.05,7.0,280.5,282.31,215.17
2016,1,10,9,30,782.0,59.0,1.0,7.0,319.0,331.28,259.43
2016,1,10,9,45,810.0,60.5,1.0,7.5,354.5,377.82,300.52
2016,1,10,10,0,838.0,62.0,1.0,8.0,390.0,424.75,340.77
2016,1,10,10,15,804.0,70.0,0.95,8.5,403.5,449.96,362.82
2016,1,10,10,30,770.0,78.0,0.9,9.0,417.0,470.6,380.3
2016,1,10,10,45,551.5,137.0,0.85,9.5,386.0,440.76,356.54
2016,1,10,11,0,333.0,196.0,0.8,10.0,355.0,393.18,317.75
2016,1,10,11,15,254.5,213.0,0.75,10.0,336.5,375.42,303.48
2016,1,10,11,30,176.0,230.0,0.7,10.0,318.0,347.89,280.9
2016,1,10,11,45,245.5,225.0,0.7,10.5,350.0,396.54,319.66
2016,1,10,12,0,315.0,220.0,0.7,11.0,382.0,441.4,354.39
2016,1,10,12,15,407.5,200.5,0.7,11.0,409.5,492.78,394.75
2016,1,10,12,30,500.0,181.0,0.7,11.0,437.0,538.94,430.72
2016,1,10,12,45,262.0,188.0,0.75,11.0,322.0,383.6,309.53
2016,1,10,13,0,24.0,195.0,0.8,11.0,207.0,211.92,170.24
2016,1,10,13,15,16.0,180.5,0.8,11.0,188.5,191.67,154.68
2016,1,10,13,30,8.0,166.0,0.8,11.0,170.0,171.43,138.23
2016,1,10,13,45,43.0,178.0,0.8,11.0,197.0,215.02,174.95
2016,1,10,14,0,78.0,190.0,0.8,11.0,224.0,252.69,206.15
2016,1,10,14,15,39.0,157.0,0.75,10.5,174.0,190.17,154.95
2016,1,10,14,30,0.0,124.0,0.7,10.0,124.0,124.06,100.04
2016,1,10,14,45,0.0,112.5,0.7,10.0,112.5,112.54,90.77
2016,1,10,15,0,0.0,101.0,0.7,10.0,101.0,101.03,81.23
2016,1,10,15,15,0.0,88.5,0.7,9.5,88.5,88.45,70.79
2016,1,10,15,30,0.0,76.0,0.7,9.0,76.0,75.87,60.16
2016,1,10,15,45,0.0,62.5,0.75,8.5,62.5,62.15,48.35
2016,1,10,16,0,0.0,49.0,0.8,8.0,49.0,48.38,36.28
2016,1,10,16,15,0.0,36.0,0.85,7.5,36.0,35.07,24.45
2016,1,10,16,30,0.0,23.0,0.9,7.0,23.0,22.2,12.78
2016,1,10,16,45,0.0,11.5,0.95,7.0,11.5,11.09,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,10.12,0.11
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,20.27,11.19
2016,1,11,8,15,0.0,32.5,0.8,8.0,32.5,31.39,21.31
2016,1,11,8,30,0.0,44.0,0.8,8.0,44.0,42.49,31.26
2016,1,11,8,45,0.0,56.0,0.8,8.5,56.0,54.06,41.44
2016,1,11,9,0,0.0,68.0,0.8,9.0,68.0,65.7,51.5
2016,1,11,9,15,0.0,79.0,0.75,9.0,79.0,76.42,60.72
2016,1,11,9,30,0.0,90.0,0.7,9.0,90.0,87.19,69.85
2016,1,11,9,45,87.0,129.5,0.7,9.5,164.0,163.27,132.8
2016,1,11,10,0,174.0,169.0,0.7,10.0,238.0,244.67,198.8
2016,1,11,10,15,220.5,178.0,0.65,10.0,271.5,282.98,229.56
2016,1,11,10,30,267.0,187.0,0.6,10.0,305.0,327.79,265.41
2016,1,11,10,45,268.0,197.0,0.55,10.5,320.5,348.8,281.31
2016,1,11,11,0,269.0,207.0,0.5,11.0,336.0,369.2,296.56
2016,1,11,11,15,225.0,218.5,0.5,11.0,329.0,359.19,288.38
2016,1,11,11,30,181.0,230.0,0.5,11.0,322.0,351.04,281.59
2016,1,11,11,45,215.5,230.5,0.5,11.5,341.0,378.05,302.69
2016,1,11,12,0,250.0,231.0,0.5,12.0,360.0,411.78,328.29
2016,1,11,12,15,259.0,230.0,0.45,12.0,363.5,421.45,335.32
2016,1,11,12,30,268.0,229.0,0.4,12.0,367.0,430.4,342.0
2016,1,11,12,45,248.5,228.0,0.4,12.5,354.5,419.34,332.85
2016,1,11,13,0,229.0,227.0,0.4,13.0,342.0,400.0,317.74
2016,1,11,13,15,237.5,218.5,0.35,13.0,335.0,397.34,316.13
2016,1,11,13,30,246.0,210.0,0.3,13.0,328.0,401.34,319.28
2016,1,11,13,45,261.5,198.0,0.3,13.0,318.0,397.46,317.02
2016,1,11,14,0,277.0,186.0,0.3,13.0,308.0,392.25,313.78
2016,1,11,14,15,373.0,158.0,0.3,12.5,311.0,417.91,336.08
2016,1,11,14,30,469.0,130.0,0.3,12.0,314.0,447.27,360.26
2016,1,11,14,45,616.5,95.0,0.3,12.0,314.5,488.56,392.75
2016,1,11,15,0,764.0,60.0,0.3,12.0,315.0,514.44,412.45
2016,1,11,15,15,730.0,56.5,0.35,11.5,276.5,470.78,378.71
2016,1,11,15,30,696.0,53.0,0.4,11.0,238.0,426.91,344.27
2016,1,11,15,45,650.0,48.0,0.45,11.0,197.0,375.83,302.09
2016,1,11,16,0,604.0,43.0,0.5,11.0,156.0,326.18,259.38
2016,1,11,16,15,519.5,36.0,0.5,11.0,115.5,261.0,202.94
2016,1,11,16,30,435.0,29.0,0.5,11.0,75.0,201.41,148.67
2016,1,11,16,45,217.5,14.5,0.5,11.0,37.5,95.99,43.48
2016,1,11,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
