Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.5,14.5,0.9,7.5,28.5,14.25,0.0
2016,2,12,7,30,319.0,29.0,0.8,8.0,57.0,22.9,13.31
2016,2,12,7,45,421.5,39.5,0.75,8.5,101.0,48.99,25.54
2016,2,12,8,0,524.0,50.0,0.7,9.0,145.0,93.72,52.88
2016,2,12,8,15,588.5,57.0,0.65,9.5,192.5,140.48,88.55
2016,2,12,8,30,653.0,64.0,0.6,10.0,240.0,193.76,133.0
2016,2,12,8,45,694.0,69.0,0.6,10.5,286.5,245.2,178.23
2016,2,12,9,0,735.0,74.0,0.6,11.0,333.0,299.89,226.06
2016,2,12,9,15,764.0,77.5,0.55,11.5,376.0,352.45,271.37
2016,2,12,9,30,793.0,81.0,0.5,12.0,419.0,405.41,315.58
2016,2,12,9,45,751.5,93.5,0.45,12.5,436.5,436.32,341.79
2016,2,12,10,0,710.0,106.0,0.4,13.0,454.0,462.49,363.05
2016,2,12,10,15,683.5,123.5,0.4,13.5,476.0,496.62,389.27
2016,2,12,10,30,657.0,141.0,0.4,14.0,498.0,526.91,411.52
2016,2,12,10,45,598.0,168.5,0.45,14.5,504.5,543.73,423.26
2016,2,12,11,0,539.0,196.0,0.5,15.0,511.0,553.2,429.28
2016,2,12,11,15,551.0,198.5,0.55,15.0,529.0,581.35,450.54
2016,2,12,11,30,563.0,201.0,0.6,15.0,547.0,608.31,470.51
2016,2,12,11,45,584.5,197.5,0.65,15.5,561.5,634.41,489.1
2016,2,12,12,0,606.0,194.0,0.7,16.0,576.0,661.57,508.19
2016,2,12,12,15,601.5,196.5,0.7,16.0,576.5,669.34,513.53
2016,2,12,12,30,597.0,199.0,0.7,16.0,577.0,677.12,519.03
2016,2,12,12,45,538.5,217.0,0.75,16.0,555.5,657.64,504.88
2016,2,12,13,0,480.0,235.0,0.8,16.0,534.0,635.42,488.93
2016,2,12,13,15,512.5,217.5,0.8,15.5,530.5,643.5,497.17
2016,2,12,13,30,545.0,200.0,0.8,15.0,527.0,649.16,503.39
2016,2,12,13,45,588.5,178.0,0.85,15.0,519.5,655.48,510.07
2016,2,12,14,0,632.0,156.0,0.9,15.0,512.0,662.21,516.93
2016,2,12,14,15,535.5,174.5,0.9,14.5,465.5,599.72,471.48
2016,2,12,14,30,439.0,193.0,0.9,14.0,419.0,542.05,429.18
2016,2,12,14,45,461.0,173.5,0.95,14.0,396.5,527.23,420.32
2016,2,12,15,0,483.0,154.0,1.0,14.0,374.0,509.49,408.54
2016,2,12,15,15,604.5,113.0,0.95,13.5,363.0,531.79,428.22
2016,2,12,15,30,726.0,72.0,0.9,13.0,352.0,538.29,434.96
2016,2,12,15,45,669.5,75.0,0.85,13.0,309.0,486.87,393.93
2016,2,12,16,0,613.0,78.0,0.8,13.0,266.0,435.04,352.19
2016,2,12,16,15,563.0,70.0,0.75,12.0,221.0,376.42,305.33
2016,2,12,16,30,513.0,62.0,0.7,11.0,176.0,320.42,258.72
2016,2,12,16,45,438.0,51.5,0.7,10.5,132.0,254.54,202.33
2016,2,12,17,0,363.0,41.0,0.7,10.0,88.0,194.68,149.37
2016,2,12,17,15,181.5,29.0,0.7,10.0,52.5,105.54,69.89
2016,2,12,17,30,0.0,17.0,0.7,10.0,17.0,16.71,0.0
2016,2,12,17,45,0.0,8.5,0.75,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,13.0,1.05,7.5,32.5,10.54,0.0
2016,2,13,7,30,434.0,26.0,1.1,8.0,65.0,21.58,12.48
2016,2,13,7,45,535.0,34.0,1.15,8.5,112.0,51.2,23.98
2016,2,13,8,0,636.0,42.0,1.2,9.0,159.0,99.87,53.27
2016,2,13,8,15,695.0,47.0,1.15,9.5,209.0,150.05,92.17
2016,2,13,8,30,754.0,52.0,1.1,10.0,259.0,206.02,139.9
2016,2,13,8,45,793.5,55.5,1.1,10.5,307.5,260.85,188.97
2016,2,13,9,0,833.0,59.0,1.1,11.0,356.0,318.61,240.35
2016,2,13,9,15,858.0,61.5,1.0,11.5,400.0,373.22,288.21
2016,2,13,9,30,883.0,64.0,0.9,12.0,444.0,427.78,334.34
2016,2,13,9,45,906.5,64.5,0.85,12.5,484.0,480.0,377.2
2016,2,13,10,0,930.0,65.0,0.8,13.0,524.0,532.1,418.34
2016,2,13,10,15,941.5,66.0,0.75,13.5,557.0,577.83,453.2
2016,2,13,10,30,953.0,67.0,0.7,14.0,590.0,621.88,485.55
2016,2,13,10,45,962.0,68.0,0.7,14.5,615.5,662.47,514.86
2016,2,13,11,0,971.0,69.0,0.7,15.0,641.0,700.74,541.71
2016,2,13,11,15,976.0,69.5,0.7,15.0,659.0,733.25,563.84
2016,2,13,11,30,981.0,70.0,0.7,15.0,677.0,762.8,583.29
2016,2,13,11,45,984.5,70.5,0.7,15.5,687.0,788.16,598.73
2016,2,13,12,0,988.0,71.0,0.7,16.0,697.0,810.21,611.91
2016,2,13,12,15,988.0,71.0,0.7,16.0,699.0,825.65,621.85
2016,2,13,12,30,988.0,71.0,0.7,16.0,701.0,837.48,629.56
2016,2,13,12,45,979.0,74.0,0.75,16.0,693.0,842.06,633.48
2016,2,13,13,0,970.0,77.0,0.8,16.0,685.0,842.91,635.16
2016,2,13,13,15,965.0,76.5,0.8,16.0,670.0,839.29,633.18
2016,2,13,13,30,960.0,76.0,0.8,16.0,655.0,832.06,628.98
2016,2,13,13,45,953.0,74.5,0.85,16.0,632.5,818.63,621.58
2016,2,13,14,0,946.0,73.0,0.9,16.0,610.0,801.78,611.97
2016,2,13,14,15,935.0,71.5,1.0,15.5,580.0,778.68,599.88
2016,2,13,14,30,924.0,70.0,1.1,15.0,550.0,752.58,585.49
2016,2,13,14,45,907.0,68.5,1.2,15.0,513.0,719.47,564.72
2016,2,13,15,0,890.0,67.0,1.3,15.0,476.0,684.08,541.91
2016,2,13,15,15,868.5,64.5,1.25,14.5,434.0,642.57,513.14
2016,2,13,15,30,847.0,62.0,1.2,14.0,392.0,603.53,484.39
2016,2,13,15,45,817.0,58.5,1.2,13.5,346.0,553.08,446.51
2016,2,13,16,0,787.0,55.0,1.2,13.0,300.0,502.39,407.05
2016,2,13,16,15,739.0,50.5,1.15,12.0,250.5,441.62,358.44
2016,2,13,16,30,691.0,46.0,1.1,11.0,201.0,382.9,309.3
2016,2,13,16,45,612.5,40.0,1.05,10.0,152.5,312.35,248.73
2016,2,13,17,0,534.0,34.0,1.0,9.0,104.0,247.56,190.75
2016,2,13,17,15,384.0,24.0,1.05,8.5,63.0,162.61,111.23
2016,2,13,17,30,234.0,14.0,1.1,8.0,22.0,76.7,0.0
2016,2,13,17,45,117.0,7.0,1.15,8.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,13.0,1.2,7.5,33.0,10.39,0.0
2016,2,14,7,30,430.0,26.0,1.2,8.0,66.0,21.34,12.5
2016,2,14,7,45,530.5,32.5,1.3,8.5,112.0,50.95,23.28
2016,2,14,8,0,631.0,39.0,1.4,9.0,158.0,98.22,51.91
2016,2,14,8,15,687.0,44.0,1.3,9.5,206.5,147.89,90.88
2016,2,14,8,30,743.0,49.0,1.2,10.0,255.0,203.02,138.21
2016,2,14,8,45,701.0,63.5,1.15,11.0,285.5,246.89,180.51
2016,2,14,9,0,659.0,78.0,1.1,12.0,316.0,284.45,216.42
2016,2,14,9,15,653.5,91.0,1.15,12.5,351.0,329.64,256.74
2016,2,14,9,30,648.0,104.0,1.2,13.0,386.0,373.17,294.32
2016,2,14,9,45,555.5,141.5,1.3,13.5,398.0,397.83,316.11
2016,2,14,10,0,463.0,179.0,1.4,14.0,410.0,414.64,330.17
2016,2,14,10,15,506.0,178.5,1.4,14.5,445.5,458.42,364.5
2016,2,14,10,30,549.0,178.0,1.4,15.0,481.0,504.12,399.43
2016,2,14,10,45,411.0,224.5,1.4,15.5,457.0,487.53,384.55
2016,2,14,11,0,273.0,271.0,1.4,16.0,433.0,457.08,358.92
2016,2,14,11,15,241.5,284.0,1.4,16.0,430.5,454.27,356.5
2016,2,14,11,30,210.0,297.0,1.4,16.0,428.0,453.56,355.25
2016,2,14,11,45,403.0,249.0,1.4,16.0,505.0,554.89,434.97
2016,2,14,12,0,596.0,201.0,1.4,16.0,582.0,663.48,517.0
2016,2,14,12,15,497.0,236.5,1.4,16.0,555.0,636.72,494.59
2016,2,14,12,30,398.0,272.0,1.4,16.0,528.0,599.05,465.49
2016,2,14,12,45,669.5,173.0,1.45,16.0,598.0,719.39,559.45
2016,2,14,13,0,941.0,74.0,1.5,16.0,668.0,820.46,630.94
2016,2,14,13,15,937.5,73.5,1.45,16.0,654.5,817.95,627.93
2016,2,14,13,30,934.0,73.0,1.4,16.0,641.0,811.93,623.81
2016,2,14,13,45,926.0,73.0,1.4,16.0,619.0,799.57,616.06
2016,2,14,14,0,918.0,73.0,1.4,16.0,597.0,783.92,606.18
2016,2,14,14,15,908.5,71.5,1.35,16.0,568.5,762.28,591.65
2016,2,14,14,30,899.0,70.0,1.3,16.0,540.0,737.68,575.11
2016,2,14,14,45,882.0,69.0,1.3,16.0,504.5,705.61,553.74
2016,2,14,15,0,865.0,68.0,1.3,16.0,469.0,671.34,530.64
2016,2,14,15,15,843.5,65.5,1.25,15.5,428.0,634.55,505.25
2016,2,14,15,30,822.0,63.0,1.2,15.0,387.0,592.08,474.13
2016,2,14,15,45,786.5,60.5,1.2,15.0,340.5,540.31,434.54
2016,2,14,16,0,751.0,58.0,1.2,15.0,294.0,488.76,393.86
2016,2,14,16,15,702.5,53.5,1.15,14.5,246.0,428.95,345.73
2016,2,14,16,30,654.0,49.0,1.1,14.0,198.0,371.28,297.42
2016,2,14,16,45,566.5,43.0,1.1,13.5,150.0,301.18,237.73
2016,2,14,17,0,479.0,37.0,1.1,13.0,102.0,235.53,180.02
2016,2,14,17,15,239.5,30.0,1.05,12.5,62.5,127.41,87.86
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,22.61,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,11.3,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.5,13.0,1.15,9.5,37.0,10.26,0.0
2016,2,15,7,30,497.0,26.0,1.1,10.0,74.0,21.13,12.37
2016,2,15,7,45,592.5,32.0,1.1,11.0,122.5,54.81,23.94
2016,2,15,8,0,688.0,38.0,1.1,12.0,171.0,104.91,54.34
2016,2,15,8,15,741.5,42.5,1.05,12.5,221.0,157.09,95.2
2016,2,15,8,30,795.0,47.0,1.0,13.0,271.0,215.56,145.09
2016,2,15,8,45,829.5,49.5,0.95,13.5,319.5,270.43,193.98
2016,2,15,9,0,864.0,52.0,0.9,14.0,368.0,327.56,244.33
2016,2,15,9,15,887.5,54.5,0.9,14.5,412.5,382.57,292.18
2016,2,15,9,30,911.0,57.0,0.9,15.0,457.0,438.1,338.88
2016,2,15,9,45,927.5,58.5,0.9,15.5,496.0,489.58,380.94
2016,2,15,10,0,944.0,60.0,0.9,16.0,535.0,540.29,420.92
2016,2,15,10,15,955.5,61.5,0.9,16.5,568.0,587.24,456.72
2016,2,15,10,30,967.0,63.0,0.9,17.0,601.0,632.48,490.08
2016,2,15,10,45,975.0,63.5,0.9,17.5,626.5,672.52,518.75
2016,2,15,11,0,983.0,64.0,0.9,18.0,652.0,710.12,544.85
2016,2,15,11,15,987.5,64.5,0.9,18.0,670.0,742.69,566.32
2016,2,15,11,30,992.0,65.0,0.9,18.0,688.0,772.23,585.64
2016,2,15,11,45,994.5,65.5,0.9,18.5,698.0,797.14,600.66
2016,2,15,12,0,997.0,66.0,0.9,19.0,708.0,818.65,613.39
2016,2,15,12,15,997.0,66.5,0.9,19.0,709.5,834.77,623.74
2016,2,15,12,30,997.0,67.0,0.9,19.0,711.0,847.24,631.82
2016,2,15,12,45,991.5,68.5,0.9,19.0,704.0,852.85,635.54
2016,2,15,13,0,986.0,70.0,0.9,19.0,697.0,854.7,637.0
2016,2,15,13,15,981.5,69.5,0.9,18.5,682.0,851.37,636.42
2016,2,15,13,30,977.0,69.0,0.9,18.0,667.0,844.35,633.59
2016,2,15,13,45,968.5,68.5,0.95,18.0,644.0,830.63,626.04
2016,2,15,14,0,960.0,68.0,1.0,18.0,621.0,813.48,616.28
2016,2,15,14,15,949.5,67.0,0.95,17.5,591.0,790.95,602.61
2016,2,15,14,30,939.0,66.0,0.9,17.0,561.0,765.35,586.86
2016,2,15,14,45,922.5,64.5,0.9,17.0,524.0,732.03,565.28
2016,2,15,15,0,906.0,63.0,0.9,17.0,487.0,696.35,541.88
2016,2,15,15,15,885.0,61.0,0.85,16.5,445.0,655.02,514.5
2016,2,15,15,30,864.0,59.0,0.8,16.0,403.0,612.17,483.76
2016,2,15,15,45,832.0,56.5,0.8,15.5,356.0,561.06,446.36
2016,2,15,16,0,800.0,54.0,0.8,15.0,309.0,513.4,410.05
2016,2,15,16,15,754.0,50.0,0.75,14.0,259.5,453.32,363.04
2016,2,15,16,30,708.0,46.0,0.7,13.0,210.0,395.1,315.38
2016,2,15,16,45,633.5,40.0,0.7,12.5,161.0,324.91,256.01
2016,2,15,17,0,559.0,34.0,0.7,12.0,112.0,260.19,198.92
2016,2,15,17,15,420.0,25.0,0.7,11.5,69.5,177.72,124.33
2016,2,15,17,30,281.0,16.0,0.7,11.0,27.0,100.92,0.0
2016,2,15,17,45,140.5,8.0,0.75,11.0,13.5,39.67,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,14.0,0.9,9.5,38.0,11.1,0.0
2016,2,16,7,30,475.0,28.0,0.9,10.0,76.0,22.96,14.1
2016,2,16,7,45,567.0,35.0,0.9,11.0,124.0,58.2,26.91
2016,2,16,8,0,659.0,42.0,0.9,12.0,172.0,107.78,57.79
2016,2,16,8,15,713.5,46.5,0.8,12.5,222.0,158.72,97.81
2016,2,16,8,30,768.0,51.0,0.7,13.0,272.0,214.94,145.61
2016,2,16,8,45,802.5,54.5,0.65,13.5,320.0,269.69,193.99
2016,2,16,9,0,837.0,58.0,0.6,14.0,368.0,327.67,244.42
2016,2,16,9,15,861.0,60.5,0.55,14.5,412.0,381.72,290.66
2016,2,16,9,30,885.0,63.0,0.5,15.0,456.0,436.38,335.71
2016,2,16,9,45,906.0,63.5,0.5,16.0,495.5,487.9,376.4
2016,2,16,10,0,927.0,64.0,0.5,17.0,535.0,539.08,415.2
2016,2,16,10,15,938.0,65.5,0.45,17.5,567.5,585.17,449.08
2016,2,16,10,30,949.0,67.0,0.4,18.0,600.0,629.56,480.46
2016,2,16,10,45,956.0,68.0,0.4,18.5,625.0,668.97,507.94
2016,2,16,11,0,963.0,69.0,0.4,19.0,650.0,705.93,532.94
2016,2,16,11,15,968.0,70.0,0.35,19.0,668.0,738.88,553.35
2016,2,16,11,30,973.0,71.0,0.3,19.0,686.0,768.9,571.63
2016,2,16,11,45,975.0,71.5,0.25,19.5,695.5,793.08,584.86
2016,2,16,12,0,977.0,72.0,0.2,20.0,705.0,813.92,595.91
2016,2,16,12,15,977.0,72.0,0.2,20.0,706.5,829.23,605.38
2016,2,16,12,30,977.0,72.0,0.2,20.0,708.0,840.96,612.72
2016,2,16,12,45,976.5,71.0,0.2,20.5,701.5,847.55,615.75
2016,2,16,13,0,976.0,70.0,0.2,21.0,695.0,850.45,616.64
2016,2,16,13,15,971.5,69.5,0.2,21.0,680.5,847.09,614.88
2016,2,16,13,30,967.0,69.0,0.2,21.0,666.0,840.07,611.02
2016,2,16,13,45,960.0,68.0,0.2,21.0,643.0,826.96,603.4
2016,2,16,14,0,953.0,67.0,0.2,21.0,620.0,810.4,593.74
2016,2,16,14,15,942.5,66.0,0.2,21.0,590.5,787.9,580.28
2016,2,16,14,30,932.0,65.0,0.2,21.0,561.0,762.34,564.88
2016,2,16,14,45,918.5,63.0,0.25,21.0,524.5,730.61,546.04
2016,2,16,15,0,905.0,61.0,0.3,21.0,488.0,696.37,525.32
2016,2,16,15,15,885.0,59.0,0.3,20.5,446.5,655.59,499.97
2016,2,16,15,30,865.0,57.0,0.3,20.0,405.0,613.21,471.52
2016,2,16,15,45,838.0,53.5,0.35,19.5,358.5,563.6,437.15
2016,2,16,16,0,811.0,50.0,0.4,19.0,312.0,513.57,400.94
2016,2,16,16,15,767.5,46.5,0.5,18.5,263.0,458.39,359.35
2016,2,16,16,30,724.0,43.0,0.6,18.0,214.0,401.24,314.03
2016,2,16,16,45,654.0,37.5,0.7,17.5,165.0,332.62,257.55
2016,2,16,17,0,584.0,32.0,0.8,17.0,116.0,269.11,202.64
2016,2,16,17,15,292.0,31.0,0.8,16.5,73.0,146.95,102.64
2016,2,16,17,30,0.0,30.0,0.8,16.0,30.0,35.75,0.0
2016,2,16,17,45,0.0,15.0,0.85,15.5,15.0,14.74,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,6.0,18.0,1.25,12.0,18.5,17.06,2.27
2016,2,17,7,30,12.0,36.0,1.3,12.0,37.0,32.83,22.52
2016,2,17,7,45,24.5,55.5,1.4,12.0,60.0,52.25,37.79
2016,2,17,8,0,37.0,75.0,1.5,12.0,83.0,73.7,55.7
2016,2,17,8,15,46.0,95.5,1.55,12.0,107.5,97.11,75.46
2016,2,17,8,30,55.0,116.0,1.6,12.0,132.0,121.71,96.2
2016,2,17,8,45,60.5,135.5,1.7,12.5,156.0,145.55,116.11
2016,2,17,9,0,66.0,155.0,1.8,13.0,180.0,170.04,136.3
2016,2,17,9,15,33.0,142.0,1.85,13.0,154.5,149.68,120.05
2016,2,17,9,30,0.0,129.0,1.9,13.0,129.0,124.68,99.45
2016,2,17,9,45,65.5,181.5,1.95,13.5,215.5,207.79,167.34
2016,2,17,10,0,131.0,234.0,2.0,14.0,302.0,299.0,240.06
2016,2,17,10,15,65.5,194.0,2.05,14.0,228.0,227.1,181.98
2016,2,17,10,30,0.0,154.0,2.1,14.0,154.0,149.67,118.41
2016,2,17,10,45,1.0,161.5,2.2,14.0,162.0,157.81,125.03
2016,2,17,11,0,2.0,169.0,2.3,14.0,170.0,166.05,131.56
2016,2,17,11,15,3.0,173.5,2.35,14.0,175.0,171.4,135.75
2016,2,17,11,30,4.0,178.0,2.4,14.0,180.0,176.82,140.03
2016,2,17,11,45,4.5,182.5,2.45,14.0,185.5,181.93,144.07
2016,2,17,12,0,5.0,187.0,2.5,14.0,191.0,187.08,148.17
2016,2,17,12,15,5.5,187.5,2.5,14.0,191.5,188.24,149.08
2016,2,17,12,30,6.0,188.0,2.5,14.0,192.0,189.4,150.04
2016,2,17,12,45,5.5,185.5,2.55,14.0,189.0,186.75,147.94
2016,2,17,13,0,5.0,183.0,2.6,14.0,186.0,184.07,145.87
2016,2,17,13,15,174.5,229.0,2.6,14.0,337.5,380.74,307.47
2016,2,17,13,30,344.0,275.0,2.6,14.0,489.0,574.06,458.01
2016,2,17,13,45,561.0,202.5,2.65,14.0,537.5,671.34,535.63
2016,2,17,14,0,778.0,130.0,2.7,14.0,586.0,757.5,602.87
2016,2,17,14,15,674.5,147.5,2.7,13.5,528.5,687.97,552.0
2016,2,17,14,30,571.0,165.0,2.7,13.0,471.0,615.67,497.94
2016,2,17,14,45,631.0,136.0,2.7,13.0,453.5,618.3,502.39
2016,2,17,15,0,691.0,107.0,2.7,13.0,436.0,611.91,499.33
2016,2,17,15,15,373.5,137.5,2.65,12.5,313.5,413.38,340.93
2016,2,17,15,30,56.0,168.0,2.6,12.0,191.0,214.66,175.54
2016,2,17,15,45,50.5,150.0,2.6,12.0,168.5,190.87,156.61
2016,2,17,16,0,45.0,132.0,2.6,12.0,146.0,167.36,137.15
2016,2,17,16,15,37.5,111.5,2.6,11.5,122.0,140.05,114.36
2016,2,17,16,30,30.0,91.0,2.6,11.0,98.0,113.16,91.46
2016,2,17,16,45,18.0,71.0,2.65,11.0,75.0,85.39,67.28
2016,2,17,17,0,6.0,51.0,2.7,11.0,52.0,55.23,40.97
2016,2,17,17,15,3.0,32.0,2.7,11.0,32.5,33.85,21.71
2016,2,17,17,30,0.0,13.0,2.7,11.0,13.0,12.54,0.0
2016,2,17,17,45,0.0,6.5,2.75,11.0,6.5,6.39,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,4.5,19.0,1.4,8.0,19.5,18.23,4.84
2016,2,18,7,30,9.0,38.0,1.4,8.0,39.0,35.34,25.27
2016,2,18,7,45,27.5,59.0,1.45,8.0,64.0,55.51,41.14
2016,2,18,8,0,46.0,80.0,1.5,8.0,89.0,79.21,60.95
2016,2,18,8,15,58.0,101.5,1.5,8.0,116.0,104.64,82.57
2016,2,18,8,30,70.0,123.0,1.5,8.0,143.0,131.6,105.51
2016,2,18,8,45,83.5,141.5,1.55,8.5,170.0,157.65,127.35
2016,2,18,9,0,97.0,160.0,1.6,9.0,197.0,185.11,150.21
2016,2,18,9,15,48.5,133.0,1.6,9.0,151.5,147.0,119.34
2016,2,18,9,30,0.0,106.0,1.6,9.0,106.0,102.48,82.17
2016,2,18,9,45,0.0,101.0,1.6,9.5,101.0,97.72,77.86
2016,2,18,10,0,0.0,96.0,1.6,10.0,96.0,92.9,73.47
2016,2,18,10,15,0.0,62.0,1.55,10.0,62.0,59.94,45.52
2016,2,18,10,30,0.0,28.0,1.5,10.0,28.0,27.05,17.51
2016,2,18,10,45,90.0,160.5,1.5,10.5,215.5,218.41,178.49
2016,2,18,11,0,180.0,293.0,1.5,11.0,403.0,417.15,335.11
2016,2,18,11,15,133.0,296.5,1.45,11.0,379.0,395.23,315.63
2016,2,18,11,30,86.0,300.0,1.4,11.0,355.0,364.94,290.98
2016,2,18,11,45,85.5,305.5,1.4,11.0,361.0,373.44,297.61
2016,2,18,12,0,85.0,311.0,1.4,11.0,367.0,381.71,303.84
2016,2,18,12,15,75.0,306.0,1.4,11.0,355.5,371.17,295.41
2016,2,18,12,30,65.0,301.0,1.4,11.0,344.0,360.05,286.66
2016,2,18,12,45,59.5,294.5,1.4,11.0,333.5,350.43,279.24
2016,2,18,13,0,54.0,288.0,1.4,11.0,323.0,340.5,271.6
2016,2,18,13,15,126.0,294.0,1.4,11.0,373.5,413.85,330.78
2016,2,18,13,30,198.0,300.0,1.4,11.0,424.0,478.87,382.08
2016,2,18,13,45,297.0,271.5,1.4,11.0,450.0,533.58,426.05
2016,2,18,14,0,396.0,243.0,1.4,11.0,476.0,576.72,461.0
2016,2,18,14,15,625.0,168.0,1.35,11.0,515.5,674.75,538.63
2016,2,18,14,30,854.0,93.0,1.3,11.0,555.0,747.95,593.44
2016,2,18,14,45,835.0,91.0,1.3,11.0,518.0,713.86,569.16
2016,2,18,15,0,816.0,89.0,1.3,11.0,481.0,677.71,544.38
2016,2,18,15,15,581.0,123.0,1.2,10.5,390.5,539.46,438.47
2016,2,18,15,30,346.0,157.0,1.1,10.0,300.0,400.14,328.53
2016,2,18,15,45,533.0,113.5,1.05,10.0,304.0,458.92,377.89
2016,2,18,16,0,720.0,70.0,1.0,10.0,308.0,497.26,407.52
2016,2,18,16,15,670.5,64.5,0.95,9.0,259.0,436.32,358.17
2016,2,18,16,30,621.0,59.0,0.9,8.0,210.0,377.77,309.62
2016,2,18,16,45,548.0,51.0,0.9,7.5,162.0,309.12,250.67
2016,2,18,17,0,475.0,43.0,0.9,7.0,114.0,246.09,194.5
2016,2,18,17,15,339.0,32.0,0.95,7.0,72.5,165.24,122.37
2016,2,18,17,30,203.0,21.0,1.0,7.0,31.0,90.17,22.39
2016,2,18,17,45,101.5,10.5,1.05,7.0,15.5,33.99,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,204.0,17.0,1.2,7.5,40.5,12.55,2.56
2016,2,19,7,30,408.0,34.0,1.2,8.0,81.0,26.6,17.77
2016,2,19,7,45,498.5,42.5,1.3,8.5,128.0,64.74,33.29
2016,2,19,8,0,589.0,51.0,1.4,9.0,175.0,112.91,65.59
2016,2,19,8,15,294.5,73.0,1.4,9.0,135.0,117.37,82.86
2016,2,19,8,30,0.0,95.0,1.4,9.0,95.0,90.89,73.05
2016,2,19,8,45,0.0,111.5,1.45,9.5,111.5,106.93,86.51
2016,2,19,9,0,0.0,128.0,1.5,10.0,128.0,123.04,99.72
2016,2,19,9,15,0.0,118.5,1.45,10.0,118.5,114.34,92.09
2016,2,19,9,30,0.0,109.0,1.4,10.0,109.0,105.37,84.31
2016,2,19,9,45,0.0,122.0,1.4,10.5,122.0,118.06,94.55
2016,2,19,10,0,0.0,135.0,1.4,11.0,135.0,130.81,104.68
2016,2,19,10,15,108.5,201.0,1.35,11.0,263.5,261.2,212.09
2016,2,19,10,30,217.0,267.0,1.3,11.0,392.0,397.79,319.99
2016,2,19,10,45,263.0,272.5,1.3,11.5,430.5,445.72,355.97
2016,2,19,11,0,309.0,278.0,1.3,12.0,469.0,492.58,391.25
2016,2,19,11,15,339.5,279.5,1.3,12.0,494.5,526.39,416.86
2016,2,19,11,30,370.0,281.0,1.3,12.0,520.0,560.7,442.7
2016,2,19,11,45,353.0,290.0,1.3,12.0,520.5,567.77,447.25
2016,2,19,12,0,336.0,299.0,1.3,12.0,521.0,572.99,450.64
2016,2,19,12,15,381.0,288.5,1.25,12.0,541.0,603.86,474.14
2016,2,19,12,30,426.0,278.0,1.2,12.0,561.0,634.31,496.88
2016,2,19,12,45,328.0,296.0,1.2,12.0,513.0,580.89,455.54
2016,2,19,13,0,230.0,314.0,1.2,12.0,465.0,517.47,407.04
2016,2,19,13,15,317.0,288.5,1.15,11.5,491.5,568.99,448.91
2016,2,19,13,30,404.0,263.0,1.1,11.0,518.0,610.76,482.27
2016,2,19,13,45,402.0,253.5,1.1,11.0,499.5,597.27,472.57
2016,2,19,14,0,400.0,244.0,1.1,11.0,481.0,582.21,462.27
2016,2,19,14,15,615.5,170.5,1.05,10.5,515.5,672.38,534.7
2016,2,19,14,30,831.0,97.0,1.0,10.0,550.0,738.32,584.96
2016,2,19,14,45,431.0,144.5,0.95,10.0,378.5,483.69,391.7
2016,2,19,15,0,31.0,192.0,0.9,10.0,207.0,223.76,180.58
2016,2,19,15,15,250.5,164.5,0.85,10.0,269.5,355.51,293.14
2016,2,19,15,30,470.0,137.0,0.8,10.0,332.0,465.31,381.22
2016,2,19,15,45,436.0,128.5,0.75,10.0,293.0,419.52,343.71
2016,2,19,16,0,402.0,120.0,0.7,10.0,254.0,374.91,307.87
2016,2,19,16,15,373.5,104.0,0.65,9.5,214.0,326.16,268.45
2016,2,19,16,30,345.0,88.0,0.6,9.0,174.0,278.79,228.87
2016,2,19,16,45,297.0,72.0,0.55,8.5,134.0,224.71,182.49
2016,2,19,17,0,249.0,56.0,0.5,8.0,94.0,174.56,138.28
2016,2,19,17,15,166.5,39.0,0.5,8.0,60.0,116.05,86.38
2016,2,19,17,30,84.0,22.0,0.5,8.0,26.0,54.21,17.48
2016,2,19,17,45,42.0,11.0,0.55,8.0,13.0,20.7,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.0,1.0,2.5,5.0,0.0,0.0
2016,2,20,7,0,0.0,10.0,1.0,3.0,10.0,9.83,0.0
2016,2,20,7,15,117.0,26.0,0.95,3.5,39.5,20.33,9.04
2016,2,20,7,30,234.0,42.0,0.9,4.0,69.0,33.71,24.56
2016,2,20,7,45,287.5,58.0,0.9,4.5,108.0,66.98,42.67
2016,2,20,8,0,341.0,74.0,0.9,5.0,147.0,106.26,71.84
2016,2,20,8,15,371.5,89.5,0.85,5.5,187.5,146.95,105.94
2016,2,20,8,30,402.0,105.0,0.8,6.0,228.0,190.76,143.98
2016,2,20,8,45,432.5,115.5,0.8,7.0,266.5,232.78,180.52
2016,2,20,9,0,463.0,126.0,0.8,8.0,305.0,277.41,218.79
2016,2,20,9,15,482.0,139.0,0.75,8.5,344.0,322.42,256.96
2016,2,20,9,30,501.0,152.0,0.7,9.0,383.0,368.47,294.82
2016,2,20,9,45,414.0,187.0,0.65,9.5,388.5,386.12,309.25
2016,2,20,10,0,327.0,222.0,0.6,10.0,394.0,393.05,314.15
2016,2,20,10,15,496.5,186.5,0.5,10.5,466.0,471.58,375.06
2016,2,20,10,30,666.0,151.0,0.4,11.0,538.0,560.88,441.6
2016,2,20,10,45,551.0,200.0,0.3,11.5,529.0,560.65,437.23
2016,2,20,11,0,436.0,249.0,0.2,12.0,520.0,553.17,428.07
2016,2,20,11,15,541.5,219.0,0.2,12.0,565.0,611.44,472.18
2016,2,20,11,30,647.0,189.0,0.2,12.0,610.0,675.22,518.51
2016,2,20,11,45,638.0,196.0,0.2,12.5,616.5,692.08,528.3
2016,2,20,12,0,629.0,203.0,0.2,13.0,623.0,706.26,536.79
2016,2,20,12,15,609.0,210.5,0.25,13.0,618.0,707.47,537.95
2016,2,20,12,30,589.0,218.0,0.3,13.0,613.0,708.33,539.02
2016,2,20,12,45,609.0,208.5,0.35,13.0,613.5,722.84,550.53
2016,2,20,13,0,629.0,199.0,0.4,13.0,614.0,733.04,559.0
2016,2,20,13,15,779.5,144.5,0.45,13.0,647.0,797.26,605.78
2016,2,20,13,30,930.0,90.0,0.5,13.0,680.0,848.28,640.66
2016,2,20,13,45,922.5,88.5,0.55,13.0,657.5,834.42,632.26
2016,2,20,14,0,915.0,87.0,0.6,13.0,635.0,817.23,622.68
2016,2,20,14,15,904.5,85.5,0.65,12.5,605.0,794.55,610.49
2016,2,20,14,30,894.0,84.0,0.7,12.0,575.0,768.93,596.18
2016,2,20,14,45,884.0,80.0,0.75,12.0,539.5,738.05,576.93
2016,2,20,15,0,874.0,76.0,0.8,12.0,504.0,708.91,558.7
2016,2,20,15,15,853.0,73.5,0.85,11.5,461.5,667.23,531.99
2016,2,20,15,30,832.0,71.0,0.9,11.0,419.0,624.03,502.0
2016,2,20,15,45,808.0,66.0,0.95,11.0,373.0,574.92,465.5
2016,2,20,16,0,784.0,61.0,1.0,11.0,327.0,525.14,427.13
2016,2,20,16,15,740.0,56.5,1.05,10.0,277.0,465.12,380.49
2016,2,20,16,30,696.0,52.0,1.1,9.0,227.0,406.81,332.89
2016,2,20,16,45,622.5,46.0,1.15,8.0,177.0,336.11,273.01
2016,2,20,17,0,549.0,40.0,1.2,7.0,127.0,274.01,217.75
2016,2,20,17,15,423.0,30.0,1.2,6.5,82.5,193.18,145.38
2016,2,20,17,30,297.0,20.0,1.2,6.0,38.0,118.83,52.98
2016,2,20,17,45,148.5,10.0,1.25,6.0,19.0,45.13,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,81.5,5.5,1.1,3.5,7.5,0.0,0.0
2016,2,21,7,0,163.0,11.0,1.0,4.0,15.0,10.81,0.0
2016,2,21,7,15,325.5,22.5,1.0,4.5,54.5,17.29,7.56
2016,2,21,7,30,488.0,34.0,1.0,5.0,94.0,29.77,21.05
2016,2,21,7,45,576.0,41.5,1.05,6.0,144.0,73.89,37.84
2016,2,21,8,0,664.0,49.0,1.1,7.0,194.0,125.64,73.49
2016,2,21,8,15,716.0,54.0,1.1,7.5,245.0,178.02,116.95
2016,2,21,8,30,768.0,59.0,1.1,8.0,296.0,235.46,167.47
2016,2,21,8,45,806.0,62.0,1.15,8.5,345.5,291.58,218.19
2016,2,21,9,0,844.0,65.0,1.2,9.0,395.0,350.46,270.64
2016,2,21,9,15,867.5,67.5,1.2,9.5,440.0,405.6,319.0
2016,2,21,9,30,891.0,70.0,1.2,10.0,485.0,461.66,366.5
2016,2,21,9,45,909.0,71.5,1.2,10.5,525.5,513.65,409.29
2016,2,21,10,0,927.0,73.0,1.2,11.0,566.0,565.04,450.12
2016,2,21,10,15,939.0,74.5,1.2,11.0,599.0,612.14,487.26
2016,2,21,10,30,951.0,76.0,1.2,11.0,632.0,657.57,522.15
2016,2,21,10,45,959.5,77.0,1.2,11.5,658.5,698.33,551.77
2016,2,21,11,0,968.0,78.0,1.2,12.0,685.0,736.71,578.12
2016,2,21,11,15,973.5,79.0,1.15,12.0,703.0,770.39,600.26
2016,2,21,11,30,979.0,80.0,1.1,12.0,721.0,801.12,620.14
2016,2,21,11,45,981.5,80.5,1.1,12.5,731.5,825.94,635.37
2016,2,21,12,0,984.0,81.0,1.1,13.0,742.0,847.39,648.31
2016,2,21,12,15,984.5,81.0,1.05,13.0,743.5,863.25,657.91
2016,2,21,12,30,985.0,81.0,1.0,13.0,745.0,875.48,665.18
2016,2,21,12,45,983.5,80.5,1.0,13.0,738.0,881.87,669.49
2016,2,21,13,0,982.0,80.0,1.0,13.0,731.0,884.53,671.51
2016,2,21,13,15,978.0,79.0,1.05,13.0,716.0,880.88,670.32
2016,2,21,13,30,974.0,78.0,1.1,13.0,701.0,873.53,666.83
2016,2,21,13,45,965.0,78.0,1.15,13.0,677.5,859.69,659.06
2016,2,21,14,0,956.0,78.0,1.2,13.0,654.0,842.41,649.06
2016,2,21,14,15,946.0,76.5,1.2,12.5,623.5,819.35,635.57
2016,2,21,14,30,936.0,75.0,1.2,12.0,593.0,793.19,619.91
2016,2,21,14,45,918.5,74.0,1.3,12.0,555.5,759.23,598.69
2016,2,21,15,0,901.0,73.0,1.4,12.0,518.0,722.95,575.41
2016,2,21,15,15,881.0,70.5,1.4,11.5,475.0,681.17,547.69
2016,2,21,15,30,861.0,68.0,1.4,11.0,432.0,641.83,520.06
2016,2,21,15,45,830.0,65.0,1.45,10.5,384.0,589.64,481.47
2016,2,21,16,0,799.0,62.0,1.5,10.0,336.0,537.24,441.27
2016,2,21,16,15,755.0,57.5,1.45,9.5,285.5,476.41,392.22
2016,2,21,16,30,711.0,53.0,1.4,9.0,235.0,417.25,342.59
2016,2,21,16,45,642.5,47.0,1.4,8.5,184.0,347.77,282.82
2016,2,21,17,0,574.0,41.0,1.4,8.0,133.0,283.08,224.87
2016,2,21,17,15,449.0,31.5,1.4,7.5,87.5,204.8,154.67
2016,2,21,17,30,324.0,22.0,1.4,7.0,42.0,130.26,66.3
2016,2,21,17,45,162.0,11.0,1.4,6.5,21.0,49.68,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,5.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,6.0,18.0,17.69,0.0
2016,2,22,7,15,263.0,25.5,1.0,6.5,59.0,19.94,10.12
2016,2,22,7,30,526.0,33.0,1.0,7.0,100.0,32.92,18.05
2016,2,22,7,45,606.0,40.0,1.0,7.5,150.0,76.32,38.1
2016,2,22,8,0,686.0,47.0,1.0,8.0,200.0,128.66,74.74
2016,2,22,8,15,735.5,51.5,0.95,8.5,251.0,181.56,118.82
2016,2,22,8,30,785.0,56.0,0.9,9.0,302.0,239.2,169.49
2016,2,22,8,45,817.5,59.5,0.9,9.5,351.0,295.29,220.01
2016,2,22,9,0,850.0,63.0,0.9,10.0,400.0,353.54,271.52
2016,2,22,9,15,873.0,65.5,0.9,10.5,445.0,409.54,320.01
2016,2,22,9,30,896.0,68.0,0.9,11.0,490.0,465.11,366.54
2016,2,22,9,45,912.5,70.0,0.95,12.0,529.5,517.19,408.39
2016,2,22,10,0,929.0,72.0,1.0,13.0,569.0,568.53,448.14
2016,2,22,10,15,940.5,73.5,0.95,13.0,602.5,615.47,484.12
2016,2,22,10,30,952.0,75.0,0.9,13.0,636.0,660.72,517.71
2016,2,22,10,45,959.5,76.0,0.9,13.5,662.0,700.91,546.31
2016,2,22,11,0,967.0,77.0,0.9,14.0,688.0,738.64,571.4
2016,2,22,11,15,972.0,78.0,0.9,14.0,706.0,771.95,593.44
2016,2,22,11,30,977.0,79.0,0.9,14.0,724.0,802.29,613.35
2016,2,22,11,45,978.5,80.0,0.95,14.5,734.0,826.86,628.91
2016,2,22,12,0,980.0,81.0,1.0,15.0,744.0,848.02,642.24
2016,2,22,12,15,980.5,81.0,1.0,15.0,745.5,863.8,652.45
2016,2,22,12,30,981.0,81.0,1.0,15.0,747.0,875.97,660.41
