Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,45,974.5,83.0,1.05,15.0,739.0,881.03,664.61
2016,2,22,13,0,968.0,85.0,1.1,15.0,731.0,882.36,666.56
2016,2,22,13,15,964.0,84.0,1.1,15.0,716.5,878.7,664.56
2016,2,22,13,30,960.0,83.0,1.1,15.0,702.0,871.38,660.31
2016,2,22,13,45,954.0,82.0,1.1,15.0,679.0,858.87,652.74
2016,2,22,14,0,948.0,81.0,1.1,15.0,656.0,842.9,642.99
2016,2,22,14,15,938.5,79.5,1.1,14.5,626.0,820.29,629.97
2016,2,22,14,30,929.0,78.0,1.1,14.0,596.0,794.58,614.82
2016,2,22,14,45,915.5,75.5,1.1,14.0,559.0,761.87,593.56
2016,2,22,15,0,902.0,73.0,1.1,14.0,522.0,726.63,570.38
2016,2,22,15,15,810.0,78.0,1.05,13.5,456.0,648.87,516.43
2016,2,22,15,30,718.0,83.0,1.0,13.0,390.0,571.85,459.79
2016,2,22,15,45,763.5,72.5,0.95,13.0,366.0,560.29,451.5
2016,2,22,16,0,809.0,62.0,0.9,13.0,342.0,545.39,439.04
2016,2,22,16,15,767.5,57.5,0.85,12.0,291.5,485.3,392.24
2016,2,22,16,30,726.0,53.0,0.8,11.0,241.0,426.64,344.87
2016,2,22,16,45,658.5,47.0,0.8,10.0,190.0,356.69,286.63
2016,2,22,17,0,591.0,41.0,0.8,9.0,139.0,291.44,229.73
2016,2,22,17,15,469.5,32.0,0.85,8.5,92.5,209.9,157.99
2016,2,22,17,30,348.0,23.0,0.9,8.0,46.0,139.93,77.69
2016,2,22,17,45,174.0,11.5,0.95,8.0,23.0,53.44,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.3,9.0,10.5,0.0,0.0
2016,2,23,7,0,0.0,21.0,0.4,9.0,21.0,20.64,0.0
2016,2,23,7,15,262.0,28.5,0.35,9.0,63.0,22.65,12.69
2016,2,23,7,30,524.0,36.0,0.3,9.0,105.0,37.63,20.72
2016,2,23,7,45,608.0,43.5,0.3,9.5,156.5,81.92,41.99
2016,2,23,8,0,692.0,51.0,0.3,10.0,208.0,135.66,79.55
2016,2,23,8,15,743.0,56.0,0.3,10.5,260.5,189.87,124.12
2016,2,23,8,30,794.0,61.0,0.3,11.0,313.0,249.0,175.08
2016,2,23,8,45,831.0,64.0,0.35,11.5,364.0,306.58,225.73
2016,2,23,9,0,868.0,67.0,0.4,12.0,415.0,366.79,277.72
2016,2,23,9,15,843.5,70.5,0.4,12.5,439.0,405.4,312.34
2016,2,23,9,30,819.0,74.0,0.4,13.0,463.0,439.93,342.31
2016,2,23,9,45,885.5,74.5,0.4,13.5,526.0,511.91,398.31
2016,2,23,10,0,952.0,75.0,0.4,14.0,589.0,587.35,454.55
2016,2,23,10,15,962.5,76.5,0.4,14.5,622.5,634.76,488.93
2016,2,23,10,30,973.0,78.0,0.4,15.0,656.0,680.31,521.17
2016,2,23,10,45,980.5,79.0,0.4,15.5,682.0,721.31,549.26
2016,2,23,11,0,988.0,80.0,0.4,16.0,708.0,759.78,573.7
2016,2,23,11,15,992.0,81.0,0.35,16.0,726.0,793.04,593.98
2016,2,23,11,30,996.0,82.0,0.3,16.0,744.0,823.19,612.06
2016,2,23,11,45,997.0,83.0,0.3,16.5,753.5,847.82,626.19
2016,2,23,12,0,998.0,84.0,0.3,17.0,763.0,868.95,638.08
2016,2,23,12,15,997.5,84.0,0.25,17.0,764.0,884.22,646.5
2016,2,23,12,30,997.0,84.0,0.2,17.0,765.0,895.78,652.75
2016,2,23,12,45,994.0,83.5,0.2,17.0,757.5,901.01,656.06
2016,2,23,13,0,991.0,83.0,0.2,17.0,750.0,902.44,657.2
2016,2,23,13,15,986.0,82.5,0.15,17.0,734.0,898.46,654.24
2016,2,23,13,30,981.0,82.0,0.1,17.0,718.0,890.75,649.23
2016,2,23,13,45,971.5,81.5,0.1,17.5,693.5,875.76,639.32
2016,2,23,14,0,962.0,81.0,0.1,18.0,669.0,857.31,627.41
2016,2,23,14,15,951.5,79.5,0.15,18.0,638.0,833.63,614.11
2016,2,23,14,30,941.0,78.0,0.2,18.0,607.0,806.84,598.88
2016,2,23,14,45,926.0,76.0,0.25,18.0,569.0,773.23,579.06
2016,2,23,15,0,911.0,74.0,0.3,18.0,531.0,737.14,557.39
2016,2,23,15,15,890.0,71.5,0.35,17.5,487.0,694.15,531.59
2016,2,23,15,30,869.0,69.0,0.4,17.0,443.0,653.64,506.12
2016,2,23,15,45,840.0,65.5,0.5,16.5,394.5,601.5,470.94
2016,2,23,16,0,811.0,62.0,0.6,16.0,346.0,548.99,433.83
2016,2,23,16,15,768.0,57.5,0.7,15.0,295.0,487.83,388.91
2016,2,23,16,30,725.0,53.0,0.8,14.0,244.0,428.25,342.63
2016,2,23,16,45,651.0,47.5,0.95,13.5,192.0,355.76,283.29
2016,2,23,17,0,577.0,42.0,1.1,13.0,140.0,288.58,225.53
2016,2,23,17,15,458.0,32.5,1.1,12.5,93.5,211.24,157.94
2016,2,23,17,30,339.0,23.0,1.1,12.0,47.0,138.95,81.12
2016,2,23,17,45,169.5,11.5,1.15,11.5,23.5,52.73,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.5,1.05,5.5,10.5,0.0,0.0
2016,2,24,7,0,0.0,21.0,0.9,6.0,21.0,20.64,0.0
2016,2,24,7,15,231.5,29.5,0.85,6.5,61.0,22.85,13.41
2016,2,24,7,30,463.0,38.0,0.8,7.0,101.0,37.89,20.62
2016,2,24,7,45,547.0,45.5,0.8,8.0,150.5,79.4,41.94
2016,2,24,8,0,631.0,53.0,0.8,9.0,200.0,130.22,78.16
2016,2,24,8,15,682.0,58.5,0.7,9.5,250.5,183.45,122.51
2016,2,24,8,30,733.0,64.0,0.6,10.0,301.0,239.94,171.53
2016,2,24,8,45,769.5,67.5,0.55,11.0,349.5,294.78,219.53
2016,2,24,9,0,806.0,71.0,0.5,12.0,398.0,352.29,268.55
2016,2,24,9,15,829.5,74.0,0.45,12.5,442.5,406.42,314.03
2016,2,24,9,30,853.0,77.0,0.4,13.0,487.0,461.21,358.28
2016,2,24,9,45,871.0,79.0,0.35,14.0,526.5,512.61,397.54
2016,2,24,10,0,889.0,81.0,0.3,15.0,566.0,563.19,434.46
2016,2,24,10,15,901.5,83.0,0.3,15.5,599.0,609.78,468.41
2016,2,24,10,30,914.0,85.0,0.3,16.0,632.0,654.84,500.2
2016,2,24,10,45,921.5,86.5,0.35,16.5,657.5,694.36,527.92
2016,2,24,11,0,929.0,88.0,0.4,17.0,683.0,731.54,552.62
2016,2,24,11,15,934.0,89.0,0.4,17.0,701.0,763.86,573.32
2016,2,24,11,30,939.0,90.0,0.4,17.0,719.0,793.33,592.04
2016,2,24,11,45,940.5,91.0,0.4,17.0,728.5,817.12,606.98
2016,2,24,12,0,942.0,92.0,0.4,17.0,738.0,837.62,619.85
2016,2,24,12,15,942.5,92.0,0.4,17.0,739.5,852.88,629.39
2016,2,24,12,30,943.0,92.0,0.4,17.0,741.0,864.66,636.84
2016,2,24,12,45,945.5,89.5,0.45,17.5,735.0,871.79,641.24
2016,2,24,13,0,948.0,87.0,0.5,18.0,729.0,875.33,643.53
2016,2,24,13,15,944.0,86.5,0.5,17.5,714.0,872.14,643.06
2016,2,24,13,30,940.0,86.0,0.5,17.0,699.0,865.37,640.5
2016,2,24,13,45,934.5,84.0,0.5,17.0,676.5,852.18,632.72
2016,2,24,14,0,929.0,82.0,0.5,17.0,654.0,835.57,622.87
2016,2,24,14,15,918.5,80.5,0.5,16.5,623.5,812.31,609.84
2016,2,24,14,30,908.0,79.0,0.5,16.0,593.0,786.05,594.8
2016,2,24,14,45,894.5,76.5,0.55,16.0,556.5,753.61,575.2
2016,2,24,15,0,881.0,74.0,0.6,16.0,520.0,718.7,553.67
2016,2,24,15,15,860.5,71.5,0.55,15.5,477.0,676.8,526.39
2016,2,24,15,30,840.0,69.0,0.5,15.0,434.0,637.46,499.83
2016,2,24,15,45,810.0,66.0,0.5,15.0,386.5,586.17,462.56
2016,2,24,16,0,780.0,63.0,0.5,15.0,339.0,534.65,424.02
2016,2,24,16,15,737.5,58.5,0.55,14.0,289.0,474.84,379.61
2016,2,24,16,30,695.0,54.0,0.6,13.0,239.0,416.65,334.14
2016,2,24,16,45,627.0,48.0,0.7,12.0,188.5,347.41,277.86
2016,2,24,17,0,559.0,42.0,0.8,11.0,138.0,286.05,225.15
2016,2,24,17,15,445.0,32.5,0.8,10.5,92.5,207.8,156.89
2016,2,24,17,30,331.0,23.0,0.8,10.0,47.0,138.22,85.32
2016,2,24,17,45,165.5,11.5,0.85,9.5,23.5,52.13,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,83.0,8.0,0.85,8.5,11.0,7.86,0.0
2016,2,25,7,0,166.0,16.0,0.8,9.0,22.0,12.6,0.0
2016,2,25,7,15,303.0,28.0,0.7,9.5,62.0,21.58,12.48
2016,2,25,7,30,440.0,40.0,0.6,10.0,102.0,40.85,22.26
2016,2,25,7,45,513.0,49.5,0.5,10.5,150.0,82.36,44.95
2016,2,25,8,0,586.0,59.0,0.4,11.0,198.0,131.98,80.91
2016,2,25,8,15,638.0,65.0,0.35,11.5,247.5,182.11,122.16
2016,2,25,8,30,690.0,71.0,0.3,12.0,297.0,237.36,169.33
2016,2,25,8,45,723.0,76.0,0.25,12.5,344.5,290.71,215.59
2016,2,25,9,0,756.0,81.0,0.2,13.0,392.0,347.51,263.57
2016,2,25,9,15,781.0,84.5,0.15,13.5,435.5,400.41,307.18
2016,2,25,9,30,806.0,88.0,0.1,14.0,479.0,454.23,349.92
2016,2,25,9,45,824.0,91.0,0.1,15.0,518.0,504.65,388.23
2016,2,25,10,0,842.0,94.0,0.1,16.0,557.0,554.71,424.75
2016,2,25,10,15,854.5,95.5,0.1,16.5,589.0,599.39,456.93
2016,2,25,10,30,867.0,97.0,0.1,17.0,621.0,642.67,487.17
2016,2,25,10,45,880.5,97.0,0.1,17.5,647.5,681.82,513.77
2016,2,25,11,0,894.0,97.0,0.1,18.0,674.0,720.35,538.72
2016,2,25,11,15,899.5,98.0,0.1,18.0,691.5,752.1,558.78
2016,2,25,11,30,905.0,99.0,0.1,18.0,709.0,781.12,577.02
2016,2,25,11,45,909.0,98.5,0.15,18.5,719.0,804.53,591.11
2016,2,25,12,0,913.0,98.0,0.2,19.0,729.0,824.85,603.36
2016,2,25,12,15,556.5,219.0,0.2,19.0,604.0,685.72,507.8
2016,2,25,12,30,200.0,340.0,0.2,19.0,479.0,518.97,386.19
2016,2,25,12,45,561.5,216.0,0.25,19.0,600.0,700.64,523.6
2016,2,25,13,0,923.0,92.0,0.3,19.0,721.0,863.76,632.33
2016,2,25,13,15,918.5,91.0,0.3,19.0,706.0,859.59,627.44
2016,2,25,13,30,914.0,90.0,0.3,19.0,691.0,851.93,623.15
2016,2,25,13,45,649.5,175.5,0.35,19.0,595.5,732.98,545.81
2016,2,25,14,0,385.0,261.0,0.4,19.0,500.0,596.74,449.34
2016,2,25,14,15,631.5,173.0,0.4,19.0,543.0,700.58,529.18
2016,2,25,14,30,878.0,85.0,0.4,19.0,586.0,773.01,579.22
2016,2,25,14,45,859.5,84.0,0.45,19.0,549.0,743.77,560.51
2016,2,25,15,0,841.0,83.0,0.5,19.0,512.0,707.74,538.41
2016,2,25,15,15,820.0,80.0,0.55,18.0,470.0,665.82,513.78
2016,2,25,15,30,799.0,77.0,0.6,17.0,428.0,622.48,486.36
2016,2,25,15,45,765.5,74.0,0.65,16.5,381.0,570.27,449.86
2016,2,25,16,0,732.0,71.0,0.7,16.0,334.0,518.18,412.02
2016,2,25,16,15,688.0,66.0,0.75,15.0,284.5,461.19,369.42
2016,2,25,16,30,644.0,61.0,0.8,14.0,235.0,403.84,324.45
2016,2,25,16,45,583.0,53.0,0.85,13.5,186.0,337.7,269.85
2016,2,25,17,0,522.0,45.0,0.9,13.0,137.0,276.1,216.71
2016,2,25,17,15,410.5,35.0,0.9,12.5,92.5,199.59,150.53
2016,2,25,17,30,299.0,25.0,0.9,12.0,48.0,132.38,84.34
2016,2,25,17,45,149.5,12.5,0.95,11.5,24.0,49.5,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,9.0,11.5,11.3,0.0
2016,2,26,7,0,0.0,23.0,0.7,9.0,23.0,21.01,0.0
2016,2,26,7,15,183.0,34.5,0.6,9.5,61.0,26.75,17.11
2016,2,26,7,30,366.0,46.0,0.5,10.0,99.0,46.31,27.31
2016,2,26,7,45,427.0,58.5,0.45,10.5,144.0,85.66,50.81
2016,2,26,8,0,488.0,71.0,0.4,11.0,189.0,131.87,85.16
2016,2,26,8,15,531.0,81.5,0.4,11.5,235.5,179.26,124.39
2016,2,26,8,30,574.0,92.0,0.4,12.0,282.0,230.98,168.48
2016,2,26,8,45,625.5,90.5,0.4,12.5,326.5,277.73,208.54
2016,2,26,9,0,677.0,89.0,0.4,13.0,371.0,328.91,251.83
2016,2,26,9,15,589.5,126.5,0.45,13.0,391.0,365.75,284.94
2016,2,26,9,30,502.0,164.0,0.5,13.0,411.0,391.5,307.53
2016,2,26,9,45,589.5,150.5,0.55,13.5,462.0,448.88,352.67
2016,2,26,10,0,677.0,137.0,0.6,14.0,513.0,511.01,400.38
2016,2,26,10,15,768.5,120.5,0.6,14.0,570.0,577.69,450.84
2016,2,26,10,30,860.0,104.0,0.6,14.0,627.0,648.83,503.34
2016,2,26,10,45,868.0,106.0,0.65,14.5,652.0,687.89,530.78
2016,2,26,11,0,876.0,108.0,0.7,15.0,677.0,724.79,556.33
2016,2,26,11,15,882.5,109.0,0.7,15.0,695.5,757.22,577.59
2016,2,26,11,30,889.0,110.0,0.7,15.0,714.0,787.02,597.0
2016,2,26,11,45,700.5,183.0,0.7,15.5,663.0,741.3,562.78
2016,2,26,12,0,512.0,256.0,0.7,16.0,612.0,681.02,516.52
2016,2,26,12,15,369.5,298.0,0.7,16.0,555.5,613.87,467.18
2016,2,26,12,30,227.0,340.0,0.7,16.0,499.0,541.52,412.9
2016,2,26,12,45,371.0,295.0,0.7,16.0,551.5,622.7,475.53
2016,2,26,13,0,515.0,250.0,0.7,16.0,604.0,704.32,535.31
2016,2,26,13,15,550.0,232.5,0.7,15.5,603.0,716.12,544.8
2016,2,26,13,30,585.0,215.0,0.7,15.0,602.0,725.3,553.47
2016,2,26,13,45,511.5,233.0,0.75,15.0,563.0,681.79,522.57
2016,2,26,14,0,438.0,251.0,0.8,15.0,524.0,637.53,491.27
2016,2,26,14,15,498.0,217.0,0.8,14.5,514.0,642.51,498.73
2016,2,26,14,30,558.0,183.0,0.8,14.0,504.0,642.84,502.27
2016,2,26,14,45,532.0,178.5,0.8,14.0,469.0,606.84,476.6
2016,2,26,15,0,506.0,174.0,0.8,14.0,434.0,570.16,450.47
2016,2,26,15,15,468.0,165.5,0.75,13.5,391.0,520.38,414.46
2016,2,26,15,30,430.0,157.0,0.7,13.0,348.0,471.34,378.34
2016,2,26,15,45,575.0,115.0,0.7,13.0,341.0,502.54,404.72
2016,2,26,16,0,720.0,73.0,0.7,13.0,334.0,515.56,415.38
2016,2,26,16,15,675.0,68.0,0.7,12.5,284.5,458.44,370.47
2016,2,26,16,30,630.0,63.0,0.7,12.0,235.0,400.95,324.27
2016,2,26,16,45,568.0,55.0,0.7,11.5,186.5,334.77,269.32
2016,2,26,17,0,506.0,47.0,0.7,11.0,138.0,273.24,216.09
2016,2,26,17,15,394.0,37.0,0.7,10.5,93.5,196.97,150.08
2016,2,26,17,30,282.0,27.0,0.7,10.0,49.0,130.9,86.59
2016,2,26,17,45,141.0,13.5,0.7,9.5,24.5,48.69,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,112.0,9.0,0.75,7.5,15.0,8.85,0.0
2016,2,27,7,0,224.0,18.0,0.6,8.0,30.0,14.12,0.0
2016,2,27,7,15,358.5,29.0,0.6,8.5,72.0,22.02,13.36
2016,2,27,7,30,493.0,40.0,0.6,9.0,114.0,45.41,23.47
2016,2,27,7,45,577.0,46.0,0.6,9.5,164.5,88.24,46.91
2016,2,27,8,0,661.0,52.0,0.6,10.0,215.0,141.99,86.49
2016,2,27,8,15,708.0,57.0,0.55,10.5,265.5,194.56,130.85
2016,2,27,8,30,755.0,62.0,0.5,11.0,316.0,251.63,180.56
2016,2,27,8,45,791.5,64.0,0.5,11.5,365.0,306.67,229.03
2016,2,27,9,0,828.0,66.0,0.5,12.0,414.0,364.3,278.64
2016,2,27,9,15,849.5,69.0,0.5,12.0,458.5,419.71,325.82
2016,2,27,9,30,871.0,72.0,0.5,12.0,503.0,474.54,371.06
2016,2,27,9,45,886.5,74.0,0.5,12.5,542.0,525.4,411.16
2016,2,27,10,0,902.0,76.0,0.5,13.0,581.0,575.47,449.23
2016,2,27,10,15,913.0,77.5,0.5,13.5,613.5,621.33,482.94
2016,2,27,10,30,924.0,79.0,0.5,14.0,646.0,665.49,514.39
2016,2,27,10,45,930.5,81.0,0.55,14.5,671.5,705.26,542.46
2016,2,27,11,0,937.0,83.0,0.6,15.0,697.0,742.59,566.73
2016,2,27,11,15,942.0,84.0,0.6,15.0,714.5,775.15,587.84
2016,2,27,11,30,947.0,85.0,0.6,15.0,732.0,804.8,606.92
2016,2,27,11,45,947.5,86.0,0.6,15.0,741.5,827.93,621.6
2016,2,27,12,0,948.0,87.0,0.6,15.0,751.0,847.69,634.15
2016,2,27,12,15,948.5,87.0,0.6,15.0,752.5,862.94,643.82
2016,2,27,12,30,949.0,87.0,0.6,15.0,754.0,874.67,651.34
2016,2,27,12,45,943.5,88.5,0.65,15.0,746.0,879.51,655.49
2016,2,27,13,0,938.0,90.0,0.7,15.0,738.0,880.73,657.5
2016,2,27,13,15,934.5,89.0,0.7,15.0,723.0,877.26,655.65
2016,2,27,13,30,931.0,88.0,0.7,15.0,708.0,870.22,651.67
2016,2,27,13,45,927.5,85.5,0.75,15.0,686.0,858.0,645.33
2016,2,27,14,0,924.0,83.0,0.8,15.0,664.0,842.31,636.79
2016,2,27,14,15,914.0,81.5,0.8,14.5,634.0,819.26,623.64
2016,2,27,14,30,904.0,80.0,0.8,14.0,604.0,793.2,608.47
2016,2,27,14,45,891.0,78.0,0.85,14.0,567.5,761.49,588.95
2016,2,27,15,0,878.0,76.0,0.9,14.0,531.0,727.32,567.46
2016,2,27,15,15,858.5,73.5,0.85,13.5,488.5,690.13,543.24
2016,2,27,15,30,839.0,71.0,0.8,13.0,446.0,646.89,513.92
2016,2,27,15,45,813.0,67.5,0.8,13.0,399.0,597.09,477.38
2016,2,27,16,0,787.0,64.0,0.8,13.0,352.0,546.78,439.31
2016,2,27,16,15,746.5,59.5,0.8,12.0,301.5,487.23,394.23
2016,2,27,16,30,706.0,55.0,0.8,11.0,251.0,429.13,348.19
2016,2,27,16,45,646.5,49.0,0.8,10.5,200.5,362.55,292.66
2016,2,27,17,0,587.0,43.0,0.8,10.0,150.0,300.06,238.18
2016,2,27,17,15,478.0,34.5,0.85,9.5,103.5,225.03,172.48
2016,2,27,17,30,369.0,26.0,0.9,9.0,57.0,158.03,107.46
2016,2,27,17,45,184.5,13.0,0.95,8.5,28.5,59.55,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,64.0,10.5,1.0,6.5,14.0,10.32,0.0
2016,2,28,7,0,128.0,21.0,1.0,7.0,28.0,16.47,1.12
2016,2,28,7,15,226.0,37.0,1.0,7.5,65.5,28.56,19.26
2016,2,28,7,30,324.0,53.0,1.0,8.0,103.0,53.09,32.87
2016,2,28,7,45,387.0,66.5,1.05,8.5,148.0,91.74,57.59
2016,2,28,8,0,450.0,80.0,1.1,9.0,193.0,137.42,92.52
2016,2,28,8,15,509.0,84.0,1.1,9.0,237.5,181.06,128.94
2016,2,28,8,30,568.0,88.0,1.1,9.0,282.0,229.82,171.29
2016,2,28,8,45,499.0,118.5,1.15,9.5,307.0,268.82,208.79
2016,2,28,9,0,430.0,149.0,1.2,10.0,332.0,300.73,238.57
2016,2,28,9,15,574.5,127.0,1.2,10.5,398.5,364.45,290.32
2016,2,28,9,30,719.0,105.0,1.2,11.0,465.0,439.36,350.6
2016,2,28,9,45,533.5,171.5,1.2,11.5,450.0,443.94,354.58
2016,2,28,10,0,348.0,238.0,1.2,12.0,435.0,429.76,342.44
2016,2,28,10,15,381.5,245.0,1.15,12.0,472.0,473.0,376.09
2016,2,28,10,30,415.0,252.0,1.1,12.0,509.0,517.88,409.92
2016,2,28,10,45,312.5,285.0,1.05,12.5,483.0,499.45,393.02
2016,2,28,11,0,210.0,318.0,1.0,13.0,457.0,469.19,367.4
2016,2,28,11,15,198.0,328.0,1.0,13.0,461.5,478.7,374.3
2016,2,28,11,30,186.0,338.0,1.0,13.0,466.0,487.0,379.9
2016,2,28,11,45,270.5,328.0,1.0,13.5,517.0,554.28,430.47
2016,2,28,12,0,355.0,318.0,1.0,14.0,568.0,618.37,477.21
2016,2,28,12,15,306.0,329.5,1.0,14.0,545.5,598.29,460.98
2016,2,28,12,30,257.0,341.0,1.0,14.0,523.0,575.9,443.87
2016,2,28,12,45,324.5,321.5,1.0,14.0,549.0,615.08,474.39
2016,2,28,13,0,392.0,302.0,1.0,14.0,575.0,653.42,503.42
2016,2,28,13,15,633.5,208.5,1.0,14.0,638.5,766.53,589.17
2016,2,28,13,30,875.0,115.0,1.0,14.0,702.0,861.79,655.01
2016,2,28,13,45,625.0,193.0,1.0,14.0,605.5,738.21,568.17
2016,2,28,14,0,375.0,271.0,1.0,14.0,509.0,603.27,468.28
2016,2,28,14,15,356.0,261.0,0.95,13.5,478.5,572.89,448.47
2016,2,28,14,30,337.0,251.0,0.9,13.0,448.0,541.79,426.76
2016,2,28,14,45,476.0,197.0,0.9,13.0,456.0,588.48,465.58
2016,2,28,15,0,615.0,143.0,0.9,13.0,464.0,621.53,493.07
2016,2,28,15,15,435.0,167.0,0.85,12.5,385.0,501.8,401.78
2016,2,28,15,30,255.0,191.0,0.8,12.0,306.0,388.16,313.47
2016,2,28,15,45,244.5,170.5,0.8,12.0,271.5,350.43,285.28
2016,2,28,16,0,234.0,150.0,0.8,12.0,237.0,312.66,255.73
2016,2,28,16,15,211.5,132.5,0.8,11.5,202.5,272.0,223.33
2016,2,28,16,30,189.0,115.0,0.8,11.0,168.0,232.75,191.16
2016,2,28,16,45,166.0,94.0,0.8,11.0,133.5,190.54,155.31
2016,2,28,17,0,143.0,73.0,0.8,11.0,99.0,150.01,120.02
2016,2,28,17,15,105.0,52.0,0.8,10.5,68.0,100.67,77.18
2016,2,28,17,30,67.0,31.0,0.8,10.0,37.0,59.73,39.91
2016,2,28,17,45,33.5,15.5,0.8,10.0,18.5,23.8,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,134.5,10.0,0.85,6.5,18.0,9.83,0.0
2016,2,29,7,0,269.0,20.0,0.9,7.0,36.0,15.36,4.22
2016,2,29,7,15,397.0,30.5,0.85,7.5,80.5,22.65,14.36
2016,2,29,7,30,525.0,41.0,0.8,8.0,125.0,52.98,26.57
2016,2,29,7,45,604.0,47.0,0.8,8.5,176.5,100.01,55.12
2016,2,29,8,0,683.0,53.0,0.8,9.0,228.0,153.7,96.07
2016,2,29,8,15,728.5,57.5,0.75,9.5,279.0,207.33,142.25
2016,2,29,8,30,774.0,62.0,0.7,10.0,330.0,265.26,193.29
2016,2,29,8,45,809.0,64.0,0.7,11.0,379.5,321.32,242.53
2016,2,29,9,0,844.0,66.0,0.7,12.0,429.0,379.8,292.42
2016,2,29,9,15,864.5,69.0,0.65,12.5,474.0,435.93,339.22
2016,2,29,9,30,885.0,72.0,0.6,13.0,519.0,491.29,383.58
2016,2,29,9,45,900.0,74.0,0.55,14.0,558.0,542.74,422.49
2016,2,29,10,0,915.0,76.0,0.5,15.0,597.0,593.31,459.01
2016,2,29,10,15,925.5,77.5,0.5,15.5,629.5,639.53,492.38
2016,2,29,10,30,936.0,79.0,0.5,16.0,662.0,683.97,523.45
2016,2,29,10,45,940.0,81.5,0.5,16.5,687.0,723.04,549.16
2016,2,29,11,0,944.0,84.0,0.5,17.0,712.0,759.47,571.62
2016,2,29,11,15,948.5,84.5,0.45,17.0,729.5,791.35,591.02
2016,2,29,11,30,953.0,85.0,0.4,17.0,747.0,820.26,608.31
2016,2,29,11,45,958.0,84.0,0.4,17.5,757.0,844.84,622.45
2016,2,29,12,0,963.0,83.0,0.4,18.0,767.0,866.17,634.49
2016,2,29,12,15,963.5,83.0,0.35,18.0,768.0,881.52,642.94
2016,2,29,12,30,964.0,83.0,0.3,18.0,769.0,893.28,649.25
2016,2,29,12,45,965.0,81.5,0.3,18.5,762.5,900.18,652.4
2016,2,29,13,0,966.0,80.0,0.3,19.0,756.0,903.38,653.41
2016,2,29,13,15,962.0,79.0,0.35,19.0,740.5,899.23,652.19
2016,2,29,13,30,958.0,78.0,0.4,19.0,725.0,891.4,648.9
2016,2,29,13,45,951.0,77.0,0.45,19.0,702.0,877.48,641.85
2016,2,29,14,0,944.0,76.0,0.5,19.0,679.0,860.09,632.7
2016,2,29,14,15,934.0,75.0,0.5,19.5,648.0,836.97,617.75
2016,2,29,14,30,924.0,74.0,0.5,20.0,617.0,810.78,600.9
2016,2,29,14,45,904.0,74.5,0.5,20.5,578.5,775.84,578.26
2016,2,29,15,0,884.0,75.0,0.5,21.0,540.0,738.76,554.15
2016,2,29,15,15,864.0,72.5,0.5,20.0,497.0,696.35,529.2
2016,2,29,15,30,844.0,70.0,0.5,19.0,454.0,656.56,505.48
2016,2,29,15,45,806.0,69.5,0.5,18.5,405.0,602.05,467.89
2016,2,29,16,0,768.0,69.0,0.5,18.0,356.0,547.9,429.17
2016,2,29,16,15,727.0,64.5,0.55,17.5,305.5,488.31,385.39
2016,2,29,16,30,686.0,60.0,0.6,17.0,255.0,430.24,340.73
2016,2,29,16,45,615.0,54.5,0.7,16.5,203.5,361.73,286.08
2016,2,29,17,0,544.0,49.0,0.8,16.0,152.0,296.27,231.47
2016,2,29,17,15,438.5,39.0,0.8,15.5,106.0,219.08,165.96
2016,2,29,17,30,333.0,29.0,0.8,15.0,60.0,152.38,106.05
2016,2,29,17,45,166.5,14.5,0.8,15.0,30.0,67.02,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,162.5,10.5,0.8,9.5,21.0,10.32,0.0
2016,3,1,7,0,325.0,21.0,0.7,10.0,42.0,16.1,5.66
2016,3,1,7,15,449.5,30.5,0.65,10.5,88.0,24.45,15.83
2016,3,1,7,30,574.0,40.0,0.6,11.0,134.0,58.18,28.49
2016,3,1,7,45,644.5,46.0,0.55,11.5,186.0,105.37,57.01
2016,3,1,8,0,715.0,52.0,0.5,12.0,238.0,160.37,99.11
2016,3,1,8,15,759.0,56.0,0.5,12.5,290.5,215.21,145.94
2016,3,1,8,30,803.0,60.0,0.5,13.0,343.0,274.12,197.29
2016,3,1,8,45,834.5,63.0,0.55,13.5,393.0,331.73,247.76
2016,3,1,9,0,866.0,66.0,0.6,14.0,443.0,392.39,299.43
2016,3,1,9,15,886.0,68.5,0.6,14.0,488.0,448.0,346.17
2016,3,1,9,30,906.0,71.0,0.6,14.0,533.0,503.74,391.48
2016,3,1,9,45,925.0,71.0,0.65,14.5,573.5,556.28,432.64
2016,3,1,10,0,944.0,71.0,0.7,15.0,614.0,608.2,472.03
2016,3,1,10,15,954.0,72.5,0.7,15.0,647.0,655.3,507.06
2016,3,1,10,30,964.0,74.0,0.7,15.0,680.0,700.51,539.8
2016,3,1,10,45,971.0,75.0,0.75,15.5,705.5,741.02,566.87
2016,3,1,11,0,978.0,76.0,0.8,16.0,731.0,778.96,591.27
2016,3,1,11,15,982.5,76.5,0.8,16.0,749.0,811.76,612.35
2016,3,1,11,30,987.0,77.0,0.8,16.0,767.0,841.48,631.31
2016,3,1,11,45,989.5,77.5,0.8,16.0,776.5,866.37,647.05
2016,3,1,12,0,992.0,78.0,0.8,16.0,786.0,887.82,660.58
2016,3,1,12,15,992.5,78.0,0.8,16.0,787.5,903.52,670.45
2016,3,1,12,30,993.0,78.0,0.8,16.0,789.0,915.53,678.09
2016,3,1,12,45,991.5,77.5,0.8,16.5,782.0,921.56,680.75
2016,3,1,13,0,990.0,77.0,0.8,17.0,775.0,923.78,681.17
2016,3,1,13,15,986.5,76.5,0.8,16.5,759.5,920.51,680.76
2016,3,1,13,30,983.0,76.0,0.8,16.0,744.0,913.47,678.13
2016,3,1,13,45,976.0,75.5,0.8,16.0,720.5,899.81,670.08
2016,3,1,14,0,969.0,75.0,0.8,16.0,697.0,882.61,659.88
2016,3,1,14,15,960.0,74.0,0.8,15.5,666.5,859.8,647.28
2016,3,1,14,30,951.0,73.0,0.8,15.0,636.0,833.79,632.54
2016,3,1,14,45,936.5,72.0,0.8,15.0,598.0,800.56,611.67
2016,3,1,15,0,922.0,71.0,0.8,15.0,560.0,764.79,588.94
2016,3,1,15,15,903.5,68.5,0.8,14.5,516.0,722.16,562.18
2016,3,1,15,30,885.0,66.0,0.8,14.0,472.0,677.76,533.67
2016,3,1,15,45,859.5,63.5,0.8,14.0,424.0,627.44,498.15
2016,3,1,16,0,834.0,61.0,0.8,14.0,376.0,580.26,462.88
2016,3,1,16,15,796.0,57.0,0.75,13.0,324.0,520.07,417.72
2016,3,1,16,30,758.0,53.0,0.7,12.0,272.0,461.05,371.53
2016,3,1,16,45,699.5,48.0,0.7,11.5,219.5,392.88,315.72
2016,3,1,17,0,641.0,43.0,0.7,11.0,167.0,328.66,260.65
2016,3,1,17,15,538.5,35.0,0.75,10.5,118.0,249.48,192.23
2016,3,1,17,30,436.0,27.0,0.8,10.0,69.0,179.99,128.47
2016,3,1,17,45,218.0,13.5,0.85,9.5,34.5,80.13,0.93
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,175.5,11.0,0.8,7.5,23.0,10.81,0.0
2016,3,2,7,0,351.0,22.0,0.7,8.0,46.0,18.31,8.21
2016,3,2,7,15,470.5,30.5,0.65,8.5,92.5,24.17,15.82
2016,3,2,7,30,590.0,39.0,0.6,9.0,139.0,60.09,29.01
2016,3,2,7,45,655.5,45.0,0.55,9.5,191.0,108.01,58.99
2016,3,2,8,0,721.0,51.0,0.5,10.0,243.0,163.13,102.08
2016,3,2,8,15,762.5,55.0,0.5,10.5,294.5,217.95,149.52
2016,3,2,8,30,804.0,59.0,0.5,11.0,346.0,276.56,201.13
2016,3,2,8,45,830.5,62.5,0.5,12.0,395.0,333.2,250.61
2016,3,2,9,0,857.0,66.0,0.5,13.0,444.0,392.39,300.52
2016,3,2,9,15,877.0,68.5,0.5,13.5,488.5,447.62,346.26
2016,3,2,9,30,897.0,71.0,0.5,14.0,533.0,503.01,390.41
2016,3,2,9,45,911.0,73.0,0.55,14.5,572.0,554.6,430.63
2016,3,2,10,0,925.0,75.0,0.6,15.0,611.0,605.19,468.81
2016,3,2,10,15,935.5,76.5,0.6,15.0,644.0,651.87,503.36
2016,3,2,10,30,946.0,78.0,0.6,15.0,677.0,696.75,535.71
2016,3,2,10,45,952.0,79.5,0.65,15.5,702.0,736.5,562.16
2016,3,2,11,0,958.0,81.0,0.7,16.0,727.0,773.67,586.01
2016,3,2,11,15,791.5,151.5,0.7,16.0,694.0,755.12,572.23
2016,3,2,11,30,625.0,222.0,0.7,16.0,661.0,721.01,545.58
2016,3,2,11,45,620.0,228.0,0.75,16.0,668.5,739.13,559.09
2016,3,2,12,0,615.0,234.0,0.8,16.0,676.0,752.96,568.98
2016,3,2,12,15,792.0,160.0,0.8,16.0,730.0,835.45,627.18
2016,3,2,12,30,969.0,86.0,0.8,16.0,784.0,907.79,673.86
2016,3,2,12,45,728.5,178.5,0.8,16.0,700.5,819.27,614.38
2016,3,2,13,0,488.0,271.0,0.8,16.0,617.0,714.48,539.5
2016,3,2,13,15,475.5,273.0,0.8,15.5,604.5,707.56,537.11
2016,3,2,13,30,463.0,275.0,0.8,15.0,592.0,698.74,532.2
2016,3,2,13,45,508.5,245.5,0.8,15.0,583.0,702.97,537.35
2016,3,2,14,0,554.0,216.0,0.8,15.0,574.0,703.71,539.97
2016,3,2,14,15,548.5,206.0,0.8,14.5,547.0,680.8,525.66
2016,3,2,14,30,543.0,196.0,0.8,14.0,520.0,655.9,510.06
2016,3,2,14,45,458.5,205.5,0.8,14.0,468.0,590.13,462.07
2016,3,2,15,0,374.0,215.0,0.8,14.0,416.0,518.58,409.42
2016,3,2,15,15,363.5,198.0,0.75,13.5,380.5,482.13,383.99
2016,3,2,15,30,353.0,181.0,0.7,13.0,345.0,445.07,357.2
2016,3,2,15,45,401.5,153.0,0.7,13.0,320.5,440.87,355.54
2016,3,2,16,0,450.0,125.0,0.7,13.0,296.0,423.47,343.03
2016,3,2,16,15,409.5,115.0,0.65,12.5,254.5,371.31,301.96
2016,3,2,16,30,369.0,105.0,0.6,12.0,213.0,321.59,261.92
2016,3,2,16,45,335.5,88.0,0.6,11.5,171.5,269.95,219.32
2016,3,2,17,0,302.0,71.0,0.6,11.0,130.0,220.76,177.21
2016,3,2,17,15,240.5,53.0,0.6,10.5,91.5,162.82,126.99
2016,3,2,17,30,179.0,35.0,0.6,10.0,53.0,110.87,80.36
2016,3,2,17,45,89.5,17.5,0.65,9.5,26.5,50.59,6.43
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,62.5,13.0,0.5,9.5,17.5,12.78,0.0
2016,3,3,7,0,125.0,26.0,0.4,10.0,35.0,20.11,10.18
2016,3,3,7,15,183.5,43.5,0.3,10.5,69.0,33.15,23.69
2016,3,3,7,30,242.0,61.0,0.2,11.0,103.0,62.32,40.35
2016,3,3,7,45,274.5,79.0,0.15,11.5,141.5,98.17,66.37
2016,3,3,8,0,307.0,97.0,0.1,12.0,180.0,137.79,97.89
2016,3,3,8,15,326.5,114.5,0.1,12.5,218.5,177.7,131.3
2016,3,3,8,30,346.0,132.0,0.1,13.0,257.0,219.99,166.75
2016,3,3,8,45,293.0,160.5,0.1,13.5,276.5,249.49,192.99
2016,3,3,9,0,240.0,189.0,0.1,14.0,296.0,273.32,213.29
2016,3,3,9,15,181.0,212.5,0.1,14.0,297.5,283.53,222.22
2016,3,3,9,30,122.0,236.0,0.1,14.0,299.0,288.11,225.87
2016,3,3,9,45,202.5,249.0,0.15,14.5,363.0,350.8,273.96
2016,3,3,10,0,283.0,262.0,0.2,15.0,427.0,422.53,327.5
2016,3,3,10,15,314.0,271.0,0.2,15.0,463.5,464.4,357.97
2016,3,3,10,30,345.0,280.0,0.2,15.0,500.0,507.91,389.49
2016,3,3,10,45,450.5,256.0,0.25,15.0,555.0,574.58,439.09
2016,3,3,11,0,556.0,232.0,0.3,15.0,610.0,643.48,489.32
2016,3,3,11,15,452.0,276.5,0.35,15.0,589.0,629.05,476.6
2016,3,3,11,30,348.0,321.0,0.4,15.0,568.0,603.22,456.77
2016,3,3,11,45,357.5,318.0,0.5,15.0,574.5,617.64,468.71
2016,3,3,12,0,367.0,315.0,0.6,15.0,581.0,631.04,479.44
2016,3,3,12,15,297.5,336.0,0.65,14.5,551.5,603.08,459.23
2016,3,3,12,30,228.0,357.0,0.7,14.0,522.0,565.09,432.08
2016,3,3,12,45,301.0,337.0,0.75,14.0,553.5,616.91,472.07
2016,3,3,13,0,374.0,317.0,0.8,14.0,585.0,660.62,505.14
2016,3,3,13,15,382.5,304.0,0.75,13.5,573.0,655.47,502.18
2016,3,3,13,30,391.0,291.0,0.7,13.0,561.0,648.6,498.62
2016,3,3,13,45,358.0,291.5,0.7,13.0,532.5,619.97,478.15
2016,3,3,14,0,325.0,292.0,0.7,13.0,504.0,590.66,457.29
2016,3,3,14,15,341.0,274.0,0.65,13.0,487.0,580.21,450.89
2016,3,3,14,30,357.0,256.0,0.6,13.0,470.0,567.76,442.8
2016,3,3,14,45,239.5,251.0,0.55,13.0,391.0,456.43,359.08
2016,3,3,15,0,122.0,246.0,0.5,13.0,312.0,359.16,284.17
2016,3,3,15,15,81.0,217.0,0.45,13.0,259.5,286.98,228.86
2016,3,3,15,30,40.0,188.0,0.4,13.0,207.0,225.35,180.23
2016,3,3,15,45,168.0,169.5,0.35,13.0,236.0,294.6,238.69
2016,3,3,16,0,296.0,151.0,0.3,13.0,265.0,353.41,285.89
2016,3,3,16,15,278.5,132.5,0.3,12.5,228.0,311.31,252.49
2016,3,3,16,30,261.0,114.0,0.3,12.0,191.0,269.96,219.6
2016,3,3,16,45,238.0,94.0,0.3,12.0,154.0,225.1,182.36
2016,3,3,17,0,215.0,74.0,0.3,12.0,117.0,181.81,145.29
2016,3,3,17,15,170.0,55.0,0.35,11.5,82.5,133.32,103.51
2016,3,3,17,30,125.0,36.0,0.4,11.0,48.0,88.9,64.13
2016,3,3,17,45,62.5,18.0,0.5,11.0,24.0,40.58,8.87
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
