Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,9.5,7.0,6.88,0.0
2016,3,4,7,0,0.0,14.0,0.6,10.0,14.0,13.5,5.32
2016,3,4,7,15,0.0,27.0,0.6,10.0,27.0,26.06,17.53
2016,3,4,7,30,0.0,40.0,0.6,10.0,40.0,38.64,27.69
2016,3,4,7,45,0.0,54.0,0.6,10.5,54.0,52.01,39.39
2016,3,4,8,0,0.0,68.0,0.6,11.0,68.0,65.37,50.84
2016,3,4,8,15,0.0,82.5,0.6,11.5,82.5,79.26,62.49
2016,3,4,8,30,0.0,97.0,0.6,12.0,97.0,93.22,73.95
2016,3,4,8,45,1.0,122.0,0.65,12.5,122.5,117.48,93.76
2016,3,4,9,0,2.0,147.0,0.7,13.0,148.0,142.01,113.4
2016,3,4,9,15,1.0,138.5,0.7,13.0,139.0,133.98,106.41
2016,3,4,9,30,0.0,130.0,0.7,13.0,130.0,125.61,99.28
2016,3,4,9,45,3.0,158.0,0.75,13.5,160.0,154.42,122.3
2016,3,4,10,0,6.0,186.0,0.8,14.0,190.0,183.67,145.21
2016,3,4,10,15,6.5,190.0,0.8,14.0,194.5,188.41,148.58
2016,3,4,10,30,7.0,194.0,0.8,14.0,199.0,193.15,152.08
2016,3,4,10,45,12.5,221.0,0.85,14.0,230.0,224.02,176.35
2016,3,4,11,0,18.0,248.0,0.9,14.0,261.0,255.45,200.74
2016,3,4,11,15,18.5,255.0,0.9,14.0,268.5,263.7,206.78
2016,3,4,11,30,19.0,262.0,0.9,14.0,276.0,271.95,212.97
2016,3,4,11,45,11.0,214.5,0.9,14.0,223.0,218.78,171.33
2016,3,4,12,0,3.0,167.0,0.9,14.0,170.0,165.36,129.11
2016,3,4,12,15,1.5,157.0,0.9,13.5,158.5,154.34,120.68
2016,3,4,12,30,0.0,147.0,0.9,13.0,147.0,143.26,112.0
2016,3,4,12,45,0.0,131.5,0.9,13.0,131.5,127.97,99.75
2016,3,4,13,0,0.0,116.0,0.9,13.0,116.0,112.68,87.46
2016,3,4,13,15,0.0,113.5,0.85,13.0,113.5,110.23,85.56
2016,3,4,13,30,0.0,111.0,0.8,13.0,111.0,107.78,83.64
2016,3,4,13,45,7.0,168.0,0.8,13.0,172.5,170.77,134.96
2016,3,4,14,0,14.0,225.0,0.8,13.0,234.0,235.3,186.28
2016,3,4,14,15,7.0,141.0,0.8,13.0,145.5,143.66,113.08
2016,3,4,14,30,0.0,57.0,0.8,13.0,57.0,55.12,40.62
2016,3,4,14,45,0.0,93.5,0.85,13.0,93.5,90.54,70.33
2016,3,4,15,0,0.0,130.0,0.9,13.0,130.0,127.48,100.89
2016,3,4,15,15,0.0,108.5,0.95,12.5,108.5,105.85,83.41
2016,3,4,15,30,0.0,87.0,1.0,12.0,87.0,84.29,65.89
2016,3,4,15,45,0.0,71.5,1.05,12.0,71.5,69.13,53.36
2016,3,4,16,0,0.0,56.0,1.1,12.0,56.0,54.11,40.8
2016,3,4,16,15,0.0,48.5,1.15,12.0,48.5,46.85,34.72
2016,3,4,16,30,0.0,41.0,1.2,12.0,41.0,39.59,28.56
2016,3,4,16,45,0.0,33.0,1.25,12.0,33.0,31.85,21.88
2016,3,4,17,0,0.0,25.0,1.3,12.0,25.0,24.12,15.12
2016,3,4,17,15,0.0,17.5,1.35,11.5,17.5,16.88,8.74
2016,3,4,17,30,0.0,10.0,1.4,11.0,10.0,9.64,2.31
2016,3,4,17,45,0.0,5.0,1.45,11.0,5.0,4.82,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,1.15,10.5,6.5,6.39,0.0
2016,3,5,7,0,0.0,13.0,1.2,11.0,13.0,12.54,4.71
2016,3,5,7,15,0.0,25.5,1.2,11.0,25.5,24.61,16.19
2016,3,5,7,30,0.0,38.0,1.2,11.0,38.0,36.7,25.91
2016,3,5,7,45,0.0,51.0,1.2,11.5,51.0,49.28,36.88
2016,3,5,8,0,0.0,64.0,1.2,12.0,64.0,61.69,47.49
2016,3,5,8,15,0.0,77.5,1.2,12.0,77.5,74.62,58.43
2016,3,5,8,30,0.0,91.0,1.2,12.0,91.0,87.6,69.25
2016,3,5,8,45,0.0,71.0,1.25,12.0,71.0,68.64,53.02
2016,3,5,9,0,0.0,51.0,1.3,12.0,51.0,49.28,36.47
2016,3,5,9,15,0.0,30.0,1.3,12.0,30.0,28.97,19.12
2016,3,5,9,30,0.0,9.0,1.3,12.0,9.0,8.69,1.77
2016,3,5,9,45,0.0,50.0,1.35,12.5,50.0,48.33,35.31
2016,3,5,10,0,0.0,91.0,1.4,13.0,91.0,88.06,68.2
2016,3,5,10,15,0.0,62.0,1.5,13.5,62.0,59.97,44.59
2016,3,5,10,30,0.0,33.0,1.6,14.0,33.0,31.9,21.09
2016,3,5,10,45,0.0,65.5,1.75,14.5,65.5,63.37,47.12
2016,3,5,11,0,0.0,98.0,1.9,15.0,98.0,94.91,72.76
2016,3,5,11,15,0.0,100.5,2.05,15.0,100.5,97.36,74.64
2016,3,5,11,30,0.0,103.0,2.2,15.0,103.0,99.81,76.58
2016,3,5,11,45,9.5,184.5,2.35,15.0,191.5,187.75,147.7
2016,3,5,12,0,19.0,266.0,2.5,15.0,280.0,277.57,218.55
2016,3,5,12,15,21.5,274.5,2.6,14.5,290.5,288.98,227.7
2016,3,5,12,30,24.0,283.0,2.7,14.0,301.0,300.48,237.25
2016,3,5,12,45,13.0,220.5,2.8,14.0,230.5,228.1,180.16
2016,3,5,13,0,2.0,158.0,2.9,14.0,160.0,156.09,122.46
2016,3,5,13,15,1.5,155.0,2.9,13.5,156.5,152.77,120.2
2016,3,5,13,30,1.0,152.0,2.9,13.0,153.0,149.44,117.83
2016,3,5,13,45,6.5,186.0,2.95,13.0,190.5,188.6,149.93
2016,3,5,14,0,12.0,220.0,3.0,13.0,228.0,228.4,182.27
2016,3,5,14,15,6.0,158.0,3.0,13.0,162.0,160.06,127.1
2016,3,5,14,30,0.0,96.0,3.0,13.0,96.0,92.99,72.13
2016,3,5,14,45,0.0,53.5,3.05,13.0,53.5,51.72,37.95
2016,3,5,15,0,0.0,11.0,3.1,13.0,11.0,10.62,3.36
2016,3,5,15,15,0.0,24.0,3.1,12.5,24.0,23.18,14.1
2016,3,5,15,30,0.0,37.0,3.1,12.0,37.0,35.74,24.9
2016,3,5,15,45,0.0,33.5,3.15,12.0,33.5,32.35,22.09
2016,3,5,16,0,0.0,30.0,3.2,12.0,30.0,28.96,19.27
2016,3,5,16,15,0.0,26.0,3.25,12.0,26.0,25.09,16.0
2016,3,5,16,30,0.0,22.0,3.3,12.0,22.0,21.22,12.7
2016,3,5,16,45,0.0,17.5,3.4,12.0,17.5,16.88,8.94
2016,3,5,17,0,0.0,13.0,3.5,12.0,13.0,12.53,5.14
2016,3,5,17,15,0.0,9.0,3.5,11.5,9.0,8.67,1.74
2016,3,5,17,30,0.0,5.0,3.5,11.0,5.0,4.82,0.0
2016,3,5,17,45,0.0,2.5,3.5,11.0,2.5,2.41,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,108.0,17.5,1.3,7.5,27.0,13.77,0.0
2016,3,6,7,0,216.0,35.0,1.3,8.0,54.0,27.25,17.48
2016,3,6,7,15,335.0,47.5,1.3,8.0,100.0,37.43,27.93
2016,3,6,7,30,454.0,60.0,1.3,8.0,146.0,78.43,46.41
2016,3,6,7,45,533.0,67.5,1.3,8.5,198.0,122.73,76.63
2016,3,6,8,0,612.0,75.0,1.3,9.0,250.0,175.99,119.1
2016,3,6,8,15,399.0,116.0,1.35,9.0,238.5,199.94,150.58
2016,3,6,8,30,186.0,157.0,1.4,9.0,227.0,201.26,160.36
2016,3,6,8,45,479.5,126.5,1.45,9.5,339.5,285.21,225.05
2016,3,6,9,0,773.0,96.0,1.5,10.0,452.0,399.94,316.27
2016,3,6,9,15,398.0,149.5,1.5,10.0,334.0,324.02,261.1
2016,3,6,9,30,23.0,203.0,1.5,10.0,216.0,207.11,167.08
2016,3,6,9,45,117.5,241.5,1.5,10.5,311.5,299.81,242.35
2016,3,6,10,0,212.0,280.0,1.5,11.0,407.0,399.53,320.48
2016,3,6,10,15,106.0,217.0,1.5,11.0,280.5,281.6,226.53
2016,3,6,10,30,0.0,154.0,1.5,11.0,154.0,149.42,118.38
2016,3,6,10,45,3.0,174.5,1.5,11.5,177.0,171.71,136.48
2016,3,6,11,0,6.0,195.0,1.5,12.0,200.0,194.33,154.25
2016,3,6,11,15,194.5,257.5,1.5,12.0,398.5,413.77,331.3
2016,3,6,11,30,383.0,320.0,1.5,12.0,597.0,633.3,496.55
2016,3,6,11,45,387.5,324.0,1.5,12.0,607.0,651.77,507.87
2016,3,6,12,0,392.0,328.0,1.5,12.0,617.0,669.02,520.19
2016,3,6,12,15,437.0,308.0,1.5,12.0,631.0,700.01,543.61
2016,3,6,12,30,482.0,288.0,1.5,12.0,645.0,724.75,562.48
2016,3,6,12,45,487.5,283.0,1.5,12.0,640.5,729.76,566.25
2016,3,6,13,0,493.0,278.0,1.5,12.0,636.0,732.75,568.86
2016,3,6,13,15,493.0,271.0,1.55,12.0,623.0,726.81,565.63
2016,3,6,13,30,493.0,264.0,1.6,12.0,610.0,718.76,561.02
2016,3,6,13,45,699.0,182.5,1.65,12.0,655.5,806.65,629.73
2016,3,6,14,0,905.0,101.0,1.7,12.0,701.0,873.96,677.34
2016,3,6,14,15,688.0,165.5,1.75,11.5,610.0,761.61,599.95
2016,3,6,14,30,471.0,230.0,1.8,11.0,519.0,641.83,511.0
2016,3,6,14,45,423.0,227.0,1.85,11.0,474.5,591.17,474.43
2016,3,6,15,0,375.0,224.0,1.9,11.0,430.0,533.25,431.18
2016,3,6,15,15,388.0,202.0,1.9,10.5,401.0,507.85,414.15
2016,3,6,15,30,401.0,180.0,1.9,10.0,372.0,488.52,400.97
2016,3,6,15,45,207.5,162.0,1.9,10.0,261.0,320.22,264.99
2016,3,6,16,0,14.0,144.0,1.9,10.0,150.0,153.91,125.4
2016,3,6,16,15,9.0,125.5,1.85,9.5,129.5,131.89,107.68
2016,3,6,16,30,4.0,107.0,1.8,9.0,109.0,110.26,89.64
2016,3,6,16,45,2.0,86.5,1.75,9.0,87.5,88.23,70.79
2016,3,6,17,0,0.0,66.0,1.7,9.0,66.0,66.25,51.69
2016,3,6,17,15,0.0,47.0,1.7,8.5,47.0,46.74,34.55
2016,3,6,17,30,0.0,28.0,1.7,8.0,28.0,27.04,17.07
2016,3,6,17,45,0.0,14.0,1.7,8.0,14.0,13.51,2.65
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,147.0,15.5,1.15,5.0,29.5,11.84,0.0
2016,3,7,7,0,294.0,31.0,1.1,5.0,59.0,24.05,15.25
2016,3,7,7,15,391.5,43.0,1.1,5.0,104.5,35.68,26.8
2016,3,7,7,30,489.0,55.0,1.1,5.0,150.0,77.72,44.56
2016,3,7,7,45,554.0,62.5,1.15,5.5,200.0,122.74,76.49
2016,3,7,8,0,619.0,70.0,1.2,6.0,250.0,174.99,119.47
2016,3,7,8,15,679.5,68.0,1.25,6.0,299.0,224.16,162.95
2016,3,7,8,30,740.0,66.0,1.3,6.0,348.0,280.5,213.65
2016,3,7,8,45,551.0,123.5,1.4,6.0,349.0,309.16,246.02
2016,3,7,9,0,362.0,181.0,1.5,6.0,350.0,318.38,258.77
2016,3,7,9,15,413.5,189.0,1.5,6.0,399.0,370.34,302.26
2016,3,7,9,30,465.0,197.0,1.5,6.0,448.0,426.17,348.01
2016,3,7,9,45,482.5,206.5,1.55,6.5,483.0,468.79,382.01
2016,3,7,10,0,500.0,216.0,1.6,7.0,518.0,511.87,415.69
2016,3,7,10,15,250.0,166.5,1.6,7.0,317.5,324.91,267.38
2016,3,7,10,30,0.0,117.0,1.6,7.0,117.0,113.36,90.16
2016,3,7,10,45,15.5,200.0,1.6,7.5,210.5,205.53,166.68
2016,3,7,11,0,31.0,283.0,1.6,8.0,304.0,303.92,245.0
2016,3,7,11,15,330.0,258.0,1.6,8.0,497.0,518.55,419.5
2016,3,7,11,30,629.0,233.0,1.6,8.0,690.0,746.89,592.8
2016,3,7,11,45,318.5,220.0,1.65,8.0,451.5,495.45,399.35
2016,3,7,12,0,8.0,207.0,1.7,8.0,213.0,209.26,167.27
2016,3,7,12,15,137.5,284.5,1.75,8.0,387.0,410.48,332.18
2016,3,7,12,30,267.0,362.0,1.8,8.0,561.0,613.75,487.82
2016,3,7,12,45,566.0,248.5,1.9,8.0,664.5,762.78,605.4
2016,3,7,13,0,865.0,135.0,2.0,8.0,768.0,904.2,709.27
2016,3,7,13,15,450.0,214.0,2.05,8.0,543.0,630.17,505.94
2016,3,7,13,30,35.0,293.0,2.1,8.0,318.0,331.87,266.1
2016,3,7,13,45,21.0,244.5,2.15,8.0,259.5,260.92,210.96
2016,3,7,14,0,7.0,196.0,2.2,8.0,201.0,199.42,161.19
2016,3,7,14,15,5.0,184.0,2.2,8.0,187.5,185.73,150.35
2016,3,7,14,30,3.0,172.0,2.2,8.0,174.0,172.1,139.38
2016,3,7,14,45,22.0,200.5,2.25,8.0,213.0,217.04,177.46
2016,3,7,15,0,41.0,229.0,2.3,8.0,252.0,270.76,222.18
2016,3,7,15,15,33.5,207.0,2.25,8.0,225.0,241.1,198.09
2016,3,7,15,30,26.0,185.0,2.2,8.0,198.0,204.61,168.41
2016,3,7,15,45,13.0,111.5,2.2,8.0,118.0,118.05,96.11
2016,3,7,16,0,0.0,38.0,2.2,8.0,38.0,36.69,26.31
2016,3,7,16,15,0.0,33.0,2.15,7.5,33.0,31.86,22.27
2016,3,7,16,30,0.0,28.0,2.1,7.0,28.0,27.02,18.13
2016,3,7,16,45,240.0,46.5,2.1,7.0,98.5,176.9,149.17
2016,3,7,17,0,480.0,65.0,2.1,7.0,169.0,295.06,244.11
2016,3,7,17,15,378.5,53.5,2.05,6.5,121.5,218.62,175.92
2016,3,7,17,30,277.0,42.0,2.0,6.0,74.0,152.53,116.58
2016,3,7,17,45,138.5,21.0,2.0,6.0,37.0,71.39,38.54
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,179.5,16.0,1.1,5.0,34.0,12.11,0.0
2016,3,8,7,0,359.0,32.0,1.1,6.0,68.0,24.72,15.97
2016,3,8,7,15,466.5,41.5,1.1,6.5,116.5,36.69,21.98
2016,3,8,7,30,574.0,51.0,1.1,7.0,165.0,81.88,44.13
2016,3,8,7,45,635.5,57.5,1.1,7.5,218.0,130.76,79.06
2016,3,8,8,0,697.0,64.0,1.1,8.0,271.0,188.22,126.63
2016,3,8,8,15,737.0,69.0,1.05,8.5,322.5,243.38,175.5
2016,3,8,8,30,777.0,74.0,1.0,9.0,374.0,302.22,227.74
2016,3,8,8,45,802.0,78.0,1.0,9.5,422.5,358.15,277.26
2016,3,8,9,0,827.0,82.0,1.0,10.0,471.0,415.44,326.44
2016,3,8,9,15,846.0,85.0,0.95,10.0,515.0,470.08,372.35
2016,3,8,9,30,865.0,88.0,0.9,10.0,559.0,524.86,416.74
2016,3,8,9,45,870.0,94.0,0.9,10.5,596.0,574.8,455.47
2016,3,8,10,0,875.0,100.0,0.9,11.0,633.0,623.08,491.6
2016,3,8,10,15,885.0,101.5,0.9,11.0,664.5,668.12,525.27
2016,3,8,10,30,895.0,103.0,0.9,11.0,696.0,710.14,556.0
2016,3,8,10,45,757.0,162.5,0.9,11.0,677.0,708.01,551.74
2016,3,8,11,0,619.0,222.0,0.9,11.0,658.0,692.02,537.64
2016,3,8,11,15,563.5,248.0,0.95,11.0,652.0,694.23,538.8
2016,3,8,11,30,508.0,274.0,1.0,11.0,646.0,693.33,537.28
2016,3,8,11,45,341.5,323.5,1.05,11.0,575.0,616.36,478.69
2016,3,8,12,0,175.0,373.0,1.1,11.0,504.0,531.24,413.06
2016,3,8,12,15,312.5,339.0,1.05,11.0,573.0,623.66,484.87
2016,3,8,12,30,450.0,305.0,1.0,11.0,642.0,718.16,554.32
2016,3,8,12,45,298.5,335.5,0.95,11.0,558.5,617.67,477.65
2016,3,8,13,0,147.0,366.0,0.9,11.0,475.0,513.65,398.49
2016,3,8,13,15,107.0,346.5,0.95,10.5,425.0,451.11,353.54
2016,3,8,13,30,67.0,327.0,1.0,10.0,375.0,396.38,312.75
2016,3,8,13,45,51.5,302.5,1.05,10.0,339.0,357.27,283.41
2016,3,8,14,0,36.0,278.0,1.1,10.0,303.0,318.17,253.47
2016,3,8,14,15,50.5,277.5,1.15,10.0,310.0,330.47,264.38
2016,3,8,14,30,65.0,277.0,1.2,10.0,317.0,342.32,274.64
2016,3,8,14,45,180.5,260.0,1.3,10.0,363.0,422.78,341.57
2016,3,8,15,0,296.0,243.0,1.4,10.0,409.0,496.67,401.64
2016,3,8,15,15,293.5,223.0,1.35,9.5,377.0,464.82,377.91
2016,3,8,15,30,291.0,203.0,1.3,9.0,345.0,432.04,353.91
2016,3,8,15,45,153.5,175.5,1.3,9.0,249.5,293.12,241.89
2016,3,8,16,0,16.0,148.0,1.3,9.0,154.0,159.27,130.1
2016,3,8,16,15,11.5,129.5,1.2,8.5,133.5,137.45,112.61
2016,3,8,16,30,7.0,111.0,1.1,8.0,113.0,115.99,94.75
2016,3,8,16,45,3.5,91.5,1.05,8.0,92.5,94.25,76.19
2016,3,8,17,0,0.0,72.0,1.0,8.0,72.0,72.74,57.51
2016,3,8,17,15,0.0,52.5,0.95,7.5,52.5,52.76,39.95
2016,3,8,17,30,0.0,33.0,0.9,7.0,33.0,32.45,21.88
2016,3,8,17,45,0.0,16.5,0.85,7.0,16.5,15.92,5.5
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,173.0,16.0,1.05,7.5,34.0,11.92,0.14
2016,3,9,7,0,346.0,32.0,1.1,8.0,68.0,24.39,15.69
2016,3,9,7,15,447.5,41.5,1.05,8.0,115.5,38.25,22.05
2016,3,9,7,30,549.0,51.0,1.0,8.0,163.0,82.33,44.74
2016,3,9,7,45,274.5,54.5,1.0,8.5,110.5,83.44,54.45
2016,3,9,8,0,0.0,58.0,1.0,9.0,58.0,56.05,43.14
2016,3,9,8,15,0.0,69.0,0.95,9.0,69.0,66.7,52.28
2016,3,9,8,30,0.0,80.0,0.9,9.0,80.0,77.26,61.15
2016,3,9,8,45,6.5,125.0,0.85,9.5,128.0,122.39,98.81
2016,3,9,9,0,13.0,170.0,0.8,10.0,176.0,168.37,136.18
2016,3,9,9,15,23.5,195.5,0.8,10.5,207.5,198.68,160.07
2016,3,9,9,30,34.0,221.0,0.8,11.0,239.0,230.79,185.14
2016,3,9,9,45,32.5,233.0,0.8,11.5,251.5,244.25,194.96
2016,3,9,10,0,31.0,245.0,0.8,12.0,264.0,257.54,204.63
2016,3,9,10,15,32.0,258.5,0.75,12.0,279.5,273.78,216.82
2016,3,9,10,30,33.0,272.0,0.7,12.0,295.0,290.12,228.97
2016,3,9,10,45,58.0,303.0,0.7,12.5,344.5,341.19,267.88
2016,3,9,11,0,83.0,334.0,0.7,13.0,394.0,394.25,307.26
2016,3,9,11,15,101.5,348.5,0.7,13.0,422.5,427.13,331.52
2016,3,9,11,30,120.0,363.0,0.7,13.0,451.0,466.26,360.25
2016,3,9,11,45,127.5,368.5,0.7,13.5,463.5,482.81,371.37
2016,3,9,12,0,135.0,374.0,0.7,14.0,476.0,499.24,382.55
2016,3,9,12,15,87.5,348.5,0.7,14.0,414.5,428.87,329.99
2016,3,9,12,30,40.0,323.0,0.7,14.0,353.0,363.21,280.5
2016,3,9,12,45,99.5,346.0,0.75,14.5,420.0,440.97,340.42
2016,3,9,13,0,159.0,369.0,0.8,15.0,487.0,527.65,404.02
2016,3,9,13,15,151.5,360.5,0.75,15.0,471.0,513.72,392.9
2016,3,9,13,30,144.0,352.0,0.7,15.0,455.0,499.15,382.36
2016,3,9,13,45,125.0,337.5,0.7,15.0,424.5,467.56,359.56
2016,3,9,14,0,106.0,323.0,0.7,15.0,394.0,426.91,330.11
2016,3,9,14,15,72.5,291.5,0.7,15.0,339.5,364.18,283.4
2016,3,9,14,30,39.0,260.0,0.7,15.0,285.0,302.27,236.43
2016,3,9,14,45,33.5,240.0,0.7,15.0,261.0,276.38,217.29
2016,3,9,15,0,28.0,220.0,0.7,15.0,237.0,250.58,197.78
2016,3,9,15,15,56.0,216.5,0.65,14.5,246.0,268.01,213.22
2016,3,9,15,30,84.0,213.0,0.6,14.0,255.0,283.86,227.05
2016,3,9,15,45,49.5,180.5,0.6,14.0,204.5,222.94,178.61
2016,3,9,16,0,15.0,148.0,0.6,14.0,154.0,158.53,126.71
2016,3,9,16,15,10.0,129.5,0.55,13.5,133.5,136.45,109.3
2016,3,9,16,30,5.0,111.0,0.5,13.0,113.0,114.76,91.7
2016,3,9,16,45,2.5,91.5,0.5,12.5,92.5,93.59,74.22
2016,3,9,17,0,0.0,72.0,0.5,12.0,72.0,72.56,56.46
2016,3,9,17,15,0.0,52.5,0.5,11.5,52.5,52.58,39.21
2016,3,9,17,30,0.0,33.0,0.5,11.0,33.0,32.3,21.46
2016,3,9,17,45,0.0,18.5,0.5,10.5,18.5,17.86,7.21
2016,3,9,18,0,0.0,4.0,0.5,10.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,0.5,10.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,9.0,37.5,12.2,1.69
2016,3,10,7,0,382.0,33.0,1.1,10.0,75.0,25.05,16.24
2016,3,10,7,15,482.0,42.0,1.1,10.0,124.0,41.19,22.63
2016,3,10,7,30,582.0,51.0,1.1,10.0,173.0,87.13,46.71
2016,3,10,7,45,644.0,56.5,1.1,10.5,225.5,136.14,82.31
2016,3,10,8,0,706.0,62.0,1.1,11.0,278.0,193.64,129.91
2016,3,10,8,15,744.5,66.5,1.1,11.5,329.5,248.8,178.6
2016,3,10,8,30,783.0,71.0,1.1,12.0,381.0,307.43,230.34
2016,3,10,8,45,808.0,74.5,1.15,12.5,429.5,363.36,279.49
2016,3,10,9,0,833.0,78.0,1.2,13.0,478.0,420.64,328.34
2016,3,10,9,15,851.5,81.0,1.2,13.0,522.0,475.45,374.26
2016,3,10,9,30,870.0,84.0,1.2,13.0,566.0,530.75,419.06
2016,3,10,9,45,880.0,87.5,1.25,13.5,604.0,580.79,458.06
2016,3,10,10,0,890.0,91.0,1.3,14.0,642.0,629.54,494.89
2016,3,10,10,15,627.0,192.5,1.3,14.0,590.5,600.4,470.18
2016,3,10,10,30,364.0,294.0,1.3,14.0,539.0,543.58,424.12
2016,3,10,10,45,641.5,196.0,1.3,14.5,646.0,664.78,517.98
2016,3,10,11,0,919.0,98.0,1.3,15.0,753.0,791.51,607.94
2016,3,10,11,15,601.0,227.0,1.25,15.0,659.5,707.83,543.57
2016,3,10,11,30,283.0,356.0,1.2,15.0,566.0,595.42,455.79
2016,3,10,11,45,286.0,357.0,1.2,15.0,571.5,607.65,465.66
2016,3,10,12,0,289.0,358.0,1.2,15.0,577.0,618.89,473.64
2016,3,10,12,15,298.5,359.0,1.15,15.0,585.0,634.65,484.57
2016,3,10,12,30,308.0,360.0,1.1,15.0,593.0,649.46,494.74
2016,3,10,12,45,301.0,358.0,1.1,15.0,584.0,645.6,491.93
2016,3,10,13,0,294.0,356.0,1.1,15.0,575.0,640.41,488.43
2016,3,10,13,15,335.5,337.0,1.05,15.0,582.0,658.03,502.17
2016,3,10,13,30,377.0,318.0,1.0,15.0,589.0,673.81,514.33
2016,3,10,13,45,614.0,218.5,0.95,15.0,643.5,780.08,594.56
2016,3,10,14,0,851.0,119.0,0.9,15.0,698.0,864.27,651.89
2016,3,10,14,15,570.0,202.5,0.85,15.0,582.5,707.86,542.03
2016,3,10,14,30,289.0,286.0,0.8,15.0,467.0,552.2,426.21
2016,3,10,14,45,370.5,249.0,0.75,15.0,467.5,569.99,443.43
2016,3,10,15,0,452.0,212.0,0.7,15.0,468.0,590.83,460.55
2016,3,10,15,15,449.0,194.5,0.65,14.5,432.5,556.41,436.61
2016,3,10,15,30,446.0,177.0,0.6,14.0,397.0,520.54,411.76
2016,3,10,15,45,223.0,149.5,0.6,14.0,259.5,317.55,255.54
2016,3,10,16,0,0.0,122.0,0.6,14.0,122.0,121.08,95.41
2016,3,10,16,15,0.0,106.0,0.6,13.5,106.0,105.06,83.27
2016,3,10,16,30,0.0,90.0,0.6,13.0,90.0,89.03,70.25
2016,3,10,16,45,0.0,73.5,0.6,12.5,73.5,72.44,56.45
2016,3,10,17,0,0.0,57.0,0.6,12.0,57.0,55.8,42.3
2016,3,10,17,15,0.0,41.5,0.65,11.5,41.5,40.17,28.73
2016,3,10,17,30,0.0,26.0,0.7,11.0,26.0,25.1,15.48
2016,3,10,17,45,0.0,15.0,0.75,10.5,15.0,14.47,5.1
2016,3,10,18,0,0.0,4.0,0.8,10.0,4.0,3.93,0.0
2016,3,10,18,15,0.0,2.0,0.85,10.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,9.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,2.0,9.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,5.0,2.05,9.0,5.0,4.82,0.0
2016,3,11,7,30,0.0,7.0,2.1,9.0,7.0,6.75,0.23
2016,3,11,7,45,0.0,9.0,2.2,9.0,9.0,8.68,1.94
2016,3,11,8,0,0.0,11.0,2.3,9.0,11.0,10.61,3.63
2016,3,11,8,15,0.0,13.0,2.35,9.0,13.0,12.54,5.3
2016,3,11,8,30,0.0,15.0,2.4,9.0,15.0,14.47,6.95
2016,3,11,8,45,0.0,31.0,2.5,9.5,31.0,29.93,20.25
2016,3,11,9,0,0.0,47.0,2.6,10.0,47.0,45.41,33.38
2016,3,11,9,15,0.0,61.0,2.6,10.0,61.0,58.97,44.8
2016,3,11,9,30,0.0,75.0,2.6,10.0,75.0,72.54,56.13
2016,3,11,9,45,0.5,116.0,2.65,10.5,116.5,112.51,89.3
2016,3,11,10,0,1.0,157.0,2.7,11.0,158.0,152.62,121.98
2016,3,11,10,15,0.5,86.5,2.75,11.0,87.0,84.04,65.01
2016,3,11,10,30,0.0,16.0,2.8,11.0,16.0,15.47,7.43
2016,3,11,10,45,8.0,132.5,2.9,11.0,138.0,134.26,106.73
2016,3,11,11,0,16.0,249.0,3.0,11.0,260.0,255.12,204.45
2016,3,11,11,15,29.5,286.5,2.85,10.5,308.0,308.31,246.85
2016,3,11,11,30,43.0,324.0,2.7,10.0,356.0,359.3,287.22
2016,3,11,11,45,21.5,204.0,2.6,10.0,220.0,220.9,176.88
2016,3,11,12,0,0.0,84.0,2.5,10.0,84.0,81.35,62.43
2016,3,11,12,15,50.0,229.0,2.45,10.0,267.0,272.72,220.22
2016,3,11,12,30,100.0,374.0,2.4,10.0,450.0,469.4,373.57
2016,3,11,12,45,140.0,374.5,2.35,10.0,480.0,515.12,408.4
2016,3,11,13,0,180.0,375.0,2.3,10.0,510.0,553.23,438.12
2016,3,11,13,15,227.5,361.0,2.35,10.0,527.5,581.56,461.26
2016,3,11,13,30,275.0,347.0,2.4,10.0,545.0,617.28,489.73
2016,3,11,13,45,137.5,190.0,2.5,10.0,289.0,318.63,259.38
2016,3,11,14,0,0.0,33.0,2.6,10.0,33.0,31.91,21.3
2016,3,11,14,15,0.0,43.5,2.55,9.5,43.5,42.07,30.12
2016,3,11,14,30,0.0,54.0,2.5,9.0,54.0,52.22,38.86
2016,3,11,14,45,0.0,93.0,2.45,9.0,93.0,90.02,70.89
2016,3,11,15,0,0.0,132.0,2.4,9.0,132.0,129.28,103.96
2016,3,11,15,15,0.0,132.0,2.35,8.5,132.0,129.59,104.64
2016,3,11,15,30,0.0,132.0,2.3,8.0,132.0,130.04,105.53
2016,3,11,15,45,2.5,137.0,2.3,8.0,138.0,137.61,112.33
2016,3,11,16,0,5.0,142.0,2.3,8.0,144.0,145.53,119.43
2016,3,11,16,15,2.5,124.5,2.25,7.5,125.5,126.34,103.62
2016,3,11,16,30,0.0,107.0,2.2,7.0,107.0,107.36,87.77
2016,3,11,16,45,0.0,87.0,2.2,7.0,87.0,87.05,70.36
2016,3,11,17,0,0.0,67.0,2.2,7.0,67.0,66.64,52.56
2016,3,11,17,15,0.0,49.0,2.2,6.5,49.0,48.32,36.39
2016,3,11,17,30,0.0,31.0,2.2,6.0,31.0,29.94,19.99
2016,3,11,17,45,0.0,17.5,2.2,6.0,17.5,16.89,7.37
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,0.95,6.5,14.0,13.51,4.45
2016,3,12,7,0,0.0,28.0,1.0,7.0,28.0,27.04,18.45
2016,3,12,7,15,0.0,46.0,1.05,7.0,46.0,43.91,32.49
2016,3,12,7,30,0.0,64.0,1.1,7.0,64.0,60.81,47.51
2016,3,12,7,45,0.0,84.5,1.2,7.5,84.5,80.13,64.28
2016,3,12,8,0,0.0,105.0,1.3,8.0,105.0,99.65,80.86
2016,3,12,8,15,3.5,123.0,1.35,8.0,124.5,117.95,96.12
2016,3,12,8,30,7.0,141.0,1.4,8.0,144.0,136.72,111.62
2016,3,12,8,45,4.0,147.0,1.45,8.5,148.5,142.32,115.8
2016,3,12,9,0,1.0,153.0,1.5,9.0,153.0,147.47,119.54
2016,3,12,9,15,2.5,163.0,1.55,9.0,164.0,158.17,128.05
2016,3,12,9,30,4.0,173.0,1.6,9.0,175.0,169.02,136.65
2016,3,12,9,45,11.0,200.5,1.65,9.5,207.0,200.01,161.47
2016,3,12,10,0,18.0,228.0,1.7,10.0,239.0,231.8,186.56
2016,3,12,10,15,17.0,235.0,1.7,10.0,246.5,239.16,192.0
2016,3,12,10,30,16.0,242.0,1.7,10.0,254.0,246.39,197.43
2016,3,12,10,45,44.0,289.0,1.75,10.0,321.5,317.43,254.12
2016,3,12,11,0,72.0,336.0,1.8,10.0,389.0,388.54,309.55
2016,3,12,11,15,37.5,248.0,1.8,10.0,275.5,275.67,220.3
2016,3,12,11,30,3.0,160.0,1.8,10.0,162.0,158.11,125.35
2016,3,12,11,45,7.5,199.0,1.85,10.0,204.5,200.57,160.1
2016,3,12,12,0,12.0,238.0,1.9,10.0,247.0,243.6,194.51
2016,3,12,12,15,14.5,253.0,1.9,10.0,264.5,261.31,208.46
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,279.17,222.61
2016,3,12,12,45,12.5,236.5,1.95,10.0,246.5,243.82,194.53
2016,3,12,13,0,8.0,205.0,2.0,10.0,211.0,208.38,166.3
2016,3,12,13,15,7.5,200.0,2.0,10.0,205.5,203.12,162.29
2016,3,12,13,30,7.0,195.0,2.0,10.0,200.0,197.83,158.17
2016,3,12,13,45,12.5,221.0,2.0,10.5,229.5,229.3,183.59
2016,3,12,14,0,18.0,247.0,2.0,11.0,259.0,261.17,208.98
2016,3,12,14,15,20.5,244.0,1.95,10.5,257.5,260.55,209.15
2016,3,12,14,30,23.0,241.0,1.9,10.0,256.0,259.87,209.44
2016,3,12,14,45,28.5,236.0,1.9,10.0,253.5,267.67,216.32
2016,3,12,15,0,34.0,231.0,1.9,10.0,251.0,267.09,216.53
2016,3,12,15,15,19.5,197.0,1.85,10.0,208.5,211.87,171.93
2016,3,12,15,30,5.0,163.0,1.8,10.0,166.0,165.94,134.38
2016,3,12,15,45,2.5,108.5,1.75,10.0,110.0,107.88,86.4
2016,3,12,16,0,0.0,54.0,1.7,10.0,54.0,52.18,39.34
2016,3,12,16,15,0.0,47.0,1.65,9.5,47.0,45.4,33.76
2016,3,12,16,30,0.0,40.0,1.6,9.0,40.0,38.62,28.05
2016,3,12,16,45,0.0,32.5,1.6,9.0,32.5,31.37,21.77
2016,3,12,17,0,0.0,25.0,1.6,9.0,25.0,24.12,15.41
2016,3,12,17,15,0.0,18.5,1.55,9.0,18.5,17.84,9.82
2016,3,12,17,30,0.0,12.0,1.5,9.0,12.0,11.57,4.2
2016,3,12,17,45,0.0,7.0,1.5,9.0,7.0,6.74,0.0
2016,3,12,18,0,0.0,2.0,1.5,9.0,2.0,1.97,0.0
2016,3,12,18,15,0.0,1.0,1.5,9.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,9.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,9.0,3.0,2.95,0.0
2016,3,13,6,45,0.0,13.0,1.35,9.5,13.0,12.54,4.12
2016,3,13,7,0,0.0,23.0,1.4,10.0,23.0,22.2,14.0
2016,3,13,7,15,0.0,37.0,1.4,10.0,37.0,35.73,25.12
2016,3,13,7,30,0.0,51.0,1.4,10.0,51.0,49.22,37.02
2016,3,13,7,45,0.0,66.0,1.45,10.5,66.0,63.44,49.28
2016,3,13,8,0,0.0,81.0,1.5,11.0,81.0,77.76,61.36
2016,3,13,8,15,0.0,96.0,1.5,11.0,96.0,92.14,73.4
2016,3,13,8,30,0.0,111.0,1.5,11.0,111.0,106.59,85.33
2016,3,13,8,45,0.0,100.0,1.55,11.0,100.0,96.47,76.52
2016,3,13,9,0,0.0,89.0,1.6,11.0,89.0,86.06,67.55
2016,3,13,9,15,0.0,67.0,1.6,11.0,67.0,64.78,49.45
2016,3,13,9,30,0.0,45.0,1.6,11.0,45.0,43.49,31.36
2016,3,13,9,45,0.0,30.0,1.6,11.0,30.0,28.99,19.01
2016,3,13,10,0,0.0,15.0,1.6,11.0,15.0,14.49,6.67
2016,3,13,10,15,2.0,96.5,1.6,11.0,98.0,94.73,74.04
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,175.54,139.97
2016,3,13,10,45,5.0,183.0,1.65,11.0,187.0,181.48,144.37
2016,3,13,11,0,6.0,188.0,1.7,11.0,193.0,187.48,149.08
2016,3,13,11,15,7.0,196.0,1.7,11.0,201.5,196.5,156.19
2016,3,13,11,30,8.0,204.0,1.7,11.0,210.0,205.58,163.36
2016,3,13,11,45,14.0,243.0,1.7,11.5,253.5,249.75,198.18
2016,3,13,12,0,20.0,282.0,1.7,12.0,297.0,294.58,232.83
2016,3,13,12,15,12.5,227.5,1.7,11.5,237.0,233.98,185.29
2016,3,13,12,30,5.0,173.0,1.7,11.0,177.0,173.35,137.18
2016,3,13,12,45,10.0,214.0,1.75,11.0,222.0,218.94,174.15
2016,3,13,13,0,15.0,255.0,1.8,11.0,267.0,265.18,210.93
2016,3,13,13,15,12.0,236.0,1.75,11.0,245.5,243.56,193.66
2016,3,13,13,30,9.0,217.0,1.7,11.0,224.0,221.88,176.54
2016,3,13,13,45,8.5,210.5,1.65,11.0,217.0,215.08,171.35
2016,3,13,14,0,8.0,204.0,1.6,11.0,210.0,208.26,166.1
2016,3,13,14,15,11.0,212.5,1.55,11.0,220.0,219.82,175.75
2016,3,13,14,30,14.0,221.0,1.5,11.0,230.0,231.48,185.43
2016,3,13,14,45,7.0,161.0,1.5,11.0,165.5,164.07,131.14
2016,3,13,15,0,0.0,101.0,1.5,11.0,101.0,98.01,76.93
2016,3,13,15,15,0.0,78.5,1.45,11.0,78.5,75.93,58.78
2016,3,13,15,30,0.0,56.0,1.4,11.0,56.0,54.13,40.57
2016,3,13,15,45,0.0,37.5,1.4,11.0,37.5,36.22,25.47
2016,3,13,16,0,0.0,19.0,1.4,11.0,19.0,18.34,10.19
2016,3,13,16,15,0.0,16.5,1.35,10.5,16.5,15.92,8.18
2016,3,13,16,30,0.0,14.0,1.3,10.0,14.0,13.5,6.13
2016,3,13,16,45,0.0,11.5,1.3,10.0,11.5,11.09,4.03
2016,3,13,17,0,0.0,9.0,1.3,10.0,9.0,8.67,1.91
2016,3,13,17,15,0.0,6.5,1.25,10.0,6.5,6.26,0.0
2016,3,13,17,30,0.0,4.0,1.2,10.0,4.0,3.85,0.0
2016,3,13,17,45,0.0,2.0,1.2,10.0,2.0,1.93,0.0
2016,3,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,11.8,0.0
2016,3,14,6,45,107.0,29.5,1.25,7.5,43.0,24.54,14.31
2016,3,14,7,0,214.0,47.0,1.3,8.0,74.0,35.88,26.39
2016,3,14,7,15,269.0,64.5,1.3,8.0,115.5,61.08,40.71
2016,3,14,7,30,324.0,82.0,1.3,8.0,157.0,99.81,67.22
