Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,45,349.5,101.0,1.35,8.0,199.5,141.82,101.27
2016,3,14,8,0,375.0,120.0,1.4,8.0,242.0,186.75,139.83
2016,3,14,8,15,415.0,129.0,1.4,8.0,285.0,229.15,176.6
2016,3,14,8,30,455.0,138.0,1.4,8.0,328.0,275.56,216.95
2016,3,14,8,45,451.0,158.5,1.45,8.5,365.5,319.93,255.54
2016,3,14,9,0,447.0,179.0,1.5,9.0,403.0,363.39,292.18
2016,3,14,9,15,411.0,207.0,1.5,9.0,427.0,397.62,320.74
2016,3,14,9,30,375.0,235.0,1.5,9.0,451.0,426.59,344.07
2016,3,14,9,45,501.5,210.0,1.5,9.5,518.5,496.15,399.17
2016,3,14,10,0,628.0,185.0,1.5,10.0,586.0,575.34,460.36
2016,3,14,10,15,576.0,215.5,1.5,10.0,597.0,597.6,475.96
2016,3,14,10,30,524.0,246.0,1.5,10.0,608.0,615.85,488.44
2016,3,14,10,45,428.5,291.5,1.5,10.5,594.5,612.02,482.35
2016,3,14,11,0,333.0,337.0,1.5,11.0,581.0,597.47,468.27
2016,3,14,11,15,336.0,344.5,1.5,11.0,595.5,619.51,484.41
2016,3,14,11,30,339.0,352.0,1.5,11.0,610.0,640.6,499.42
2016,3,14,11,45,458.0,313.5,1.5,11.0,666.0,715.8,556.53
2016,3,14,12,0,577.0,275.0,1.5,11.0,722.0,788.96,610.7
2016,3,14,12,15,548.5,284.0,1.5,11.0,709.0,783.93,605.74
2016,3,14,12,30,520.0,293.0,1.5,11.0,696.0,776.11,599.73
2016,3,14,12,45,497.0,297.0,1.55,11.5,679.0,765.42,591.43
2016,3,14,13,0,474.0,301.0,1.6,12.0,662.0,752.48,581.58
2016,3,14,13,15,646.5,230.0,1.6,12.0,711.5,834.29,644.5
2016,3,14,13,30,819.0,159.0,1.6,12.0,761.0,905.5,694.29
2016,3,14,13,45,704.5,192.5,1.6,12.0,698.5,839.17,648.48
2016,3,14,14,0,590.0,226.0,1.6,12.0,636.0,765.26,596.04
2016,3,14,14,15,533.5,233.0,1.6,11.5,591.5,716.52,562.58
2016,3,14,14,30,477.0,240.0,1.6,11.0,547.0,667.73,528.15
2016,3,14,14,45,626.0,184.5,1.65,11.0,563.0,719.16,571.15
2016,3,14,15,0,775.0,129.0,1.7,11.0,579.0,757.62,601.93
2016,3,14,15,15,752.0,125.0,1.7,10.5,534.5,712.85,571.48
2016,3,14,15,30,729.0,121.0,1.7,10.0,490.0,667.0,539.61
2016,3,14,15,45,704.0,114.0,1.75,10.0,442.5,615.71,501.91
2016,3,14,16,0,679.0,107.0,1.8,10.0,395.0,564.16,462.94
2016,3,14,16,15,636.5,100.5,1.7,9.5,344.0,502.88,415.09
2016,3,14,16,30,594.0,94.0,1.6,9.0,293.0,443.53,367.34
2016,3,14,16,45,540.0,84.0,1.55,8.5,241.5,377.04,312.43
2016,3,14,17,0,486.0,74.0,1.5,8.0,190.0,314.46,258.88
2016,3,14,17,15,393.5,62.5,1.45,7.5,141.0,238.81,193.21
2016,3,14,17,30,301.0,51.0,1.4,7.0,92.0,174.06,135.78
2016,3,14,17,45,150.5,34.0,1.4,7.0,54.5,95.88,67.08
2016,3,14,18,0,0.0,17.0,1.4,7.0,17.0,16.71,0.0
2016,3,14,18,15,0.0,8.5,1.4,6.5,8.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,7.0,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,14.0,1.0,4.0,16.0,13.76,0.0
2016,3,15,6,45,235.5,28.5,1.05,5.0,55.0,22.27,13.1
2016,3,15,7,0,385.0,43.0,1.1,6.0,94.0,32.92,24.06
2016,3,15,7,15,475.5,52.0,1.1,6.5,144.0,59.99,34.11
2016,3,15,7,30,566.0,61.0,1.1,7.0,194.0,106.67,62.84
2016,3,15,7,45,629.5,66.5,1.15,7.5,248.0,156.28,101.39
2016,3,15,8,0,693.0,72.0,1.2,8.0,302.0,212.85,149.56
2016,3,15,8,15,731.0,76.5,1.2,8.5,354.0,269.93,200.47
2016,3,15,8,30,769.0,81.0,1.2,9.0,406.0,328.44,252.32
2016,3,15,8,45,800.0,83.0,1.2,9.5,456.0,384.95,301.66
2016,3,15,9,0,831.0,85.0,1.2,10.0,506.0,443.42,351.1
2016,3,15,9,15,850.0,88.0,1.2,10.5,550.0,498.68,396.46
2016,3,15,9,30,869.0,91.0,1.2,11.0,594.0,554.04,440.27
2016,3,15,9,45,884.5,92.0,1.25,11.5,633.5,605.21,479.88
2016,3,15,10,0,900.0,93.0,1.3,12.0,673.0,655.12,517.4
2016,3,15,10,15,909.5,94.5,1.25,12.0,704.5,700.4,550.55
2016,3,15,10,30,919.0,96.0,1.2,12.0,736.0,743.82,580.16
2016,3,15,10,45,927.0,96.5,1.15,12.5,761.0,783.01,604.65
2016,3,15,11,0,935.0,97.0,1.1,13.0,786.0,819.77,627.04
2016,3,15,11,15,939.0,98.0,1.1,13.0,802.5,851.24,647.43
2016,3,15,11,30,943.0,99.0,1.1,13.0,819.0,879.7,665.75
2016,3,15,11,45,945.5,99.0,1.1,13.5,827.5,902.71,679.18
2016,3,15,12,0,948.0,99.0,1.1,14.0,836.0,922.36,690.43
2016,3,15,12,15,948.0,99.0,1.1,14.0,836.5,936.39,699.33
2016,3,15,12,30,948.0,99.0,1.1,14.0,837.0,946.84,706.06
2016,3,15,12,45,949.0,96.5,1.15,14.0,829.5,951.86,710.29
2016,3,15,13,0,950.0,94.0,1.2,14.0,822.0,953.2,712.32
2016,3,15,13,15,946.0,93.5,1.2,14.0,805.5,948.57,709.76
2016,3,15,13,30,942.0,93.0,1.2,14.0,789.0,940.31,705.03
2016,3,15,13,45,937.0,91.5,1.2,14.0,765.0,926.51,696.8
2016,3,15,14,0,932.0,90.0,1.2,14.0,741.0,909.23,686.43
2016,3,15,14,15,923.0,88.5,1.2,14.0,709.5,885.21,671.63
2016,3,15,14,30,914.0,87.0,1.2,14.0,678.0,858.11,654.82
2016,3,15,14,45,902.0,84.5,1.25,14.0,640.0,824.57,634.24
2016,3,15,15,0,890.0,82.0,1.3,14.0,602.0,788.48,611.68
2016,3,15,15,15,873.0,79.5,1.3,13.5,558.0,746.34,585.03
2016,3,15,15,30,856.0,77.0,1.3,13.0,514.0,706.75,559.79
2016,3,15,15,45,833.5,74.0,1.3,12.5,466.0,656.92,526.46
2016,3,15,16,0,811.0,71.0,1.3,12.0,418.0,606.33,490.03
2016,3,15,16,15,777.5,67.0,1.25,11.5,366.0,547.63,445.48
2016,3,15,16,30,744.0,63.0,1.2,11.0,314.0,489.8,400.01
2016,3,15,16,45,695.5,57.5,1.2,10.5,261.5,424.03,346.69
2016,3,15,17,0,647.0,52.0,1.2,10.0,209.0,361.37,293.63
2016,3,15,17,15,566.0,44.5,1.2,9.5,157.5,289.47,231.19
2016,3,15,17,30,485.0,37.0,1.2,9.0,106.0,223.09,171.68
2016,3,15,17,45,341.0,26.0,1.3,8.5,64.0,142.75,99.66
2016,3,15,18,0,197.0,15.0,1.4,8.0,22.0,69.66,0.0
2016,3,15,18,15,98.5,7.5,1.4,7.5,11.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,79.0,7.5,1.05,5.5,10.0,7.37,0.0
2016,3,16,6,30,158.0,15.0,0.9,6.0,20.0,11.62,0.0
2016,3,16,6,45,313.5,27.0,0.8,6.5,62.0,20.53,11.88
2016,3,16,7,0,469.0,39.0,0.7,7.0,104.0,28.82,20.37
2016,3,16,7,15,554.5,46.5,0.7,7.5,156.0,60.43,31.29
2016,3,16,7,30,640.0,54.0,0.7,8.0,208.0,110.24,62.17
2016,3,16,7,45,693.0,59.5,0.7,9.0,262.0,164.66,105.04
2016,3,16,8,0,746.0,65.0,0.7,10.0,316.0,222.57,154.32
2016,3,16,8,15,781.0,69.0,0.75,10.5,369.0,279.48,204.89
2016,3,16,8,30,816.0,73.0,0.8,11.0,422.0,339.39,257.54
2016,3,16,8,45,841.0,76.0,0.85,11.5,472.0,397.15,307.5
2016,3,16,9,0,866.0,79.0,0.9,12.0,522.0,456.17,356.89
2016,3,16,9,15,883.5,81.5,0.85,12.5,566.5,512.81,402.15
2016,3,16,9,30,901.0,84.0,0.8,13.0,611.0,568.13,444.6
2016,3,16,9,45,914.0,86.5,0.8,13.5,650.0,620.37,483.6
2016,3,16,10,0,927.0,89.0,0.8,14.0,689.0,671.46,520.43
2016,3,16,10,15,936.0,90.5,0.8,14.5,721.5,717.48,552.51
2016,3,16,10,30,945.0,92.0,0.8,15.0,754.0,761.5,580.58
2016,3,16,10,45,951.0,93.0,0.85,15.5,779.0,800.58,605.47
2016,3,16,11,0,957.0,94.0,0.9,16.0,804.0,837.02,628.39
2016,3,16,11,15,961.0,94.5,0.9,16.0,820.5,868.53,648.27
2016,3,16,11,30,965.0,95.0,0.9,16.0,837.0,896.95,666.09
2016,3,16,11,45,967.0,95.5,0.9,16.5,845.5,920.43,679.42
2016,3,16,12,0,969.0,96.0,0.9,17.0,854.0,940.48,690.57
2016,3,16,12,15,969.0,96.0,0.9,17.0,854.0,954.72,699.36
2016,3,16,12,30,969.0,96.0,0.9,17.0,854.0,965.29,705.99
2016,3,16,12,45,972.0,93.0,0.9,17.0,847.0,971.6,710.08
2016,3,16,13,0,975.0,90.0,0.9,17.0,840.0,974.15,711.97
2016,3,16,13,15,970.5,89.5,0.9,17.0,823.5,968.93,709.1
2016,3,16,13,30,966.0,89.0,0.9,17.0,807.0,959.99,704.1
2016,3,16,13,45,960.0,88.0,0.9,17.0,782.0,945.52,695.73
2016,3,16,14,0,954.0,87.0,0.9,17.0,757.0,927.53,685.25
2016,3,16,14,15,944.5,85.5,0.9,17.0,725.0,902.6,670.33
2016,3,16,14,30,935.0,84.0,0.9,17.0,693.0,874.54,653.43
2016,3,16,14,45,922.5,82.0,0.9,17.0,654.0,840.54,632.53
2016,3,16,15,0,910.0,80.0,0.9,17.0,615.0,803.96,609.78
2016,3,16,15,15,892.5,78.0,0.85,16.5,570.5,761.29,582.99
2016,3,16,15,30,875.0,76.0,0.8,16.0,526.0,716.87,554.62
2016,3,16,15,45,851.0,73.0,0.8,15.5,476.5,669.49,524.26
2016,3,16,16,0,827.0,70.0,0.8,15.0,427.0,617.14,487.98
2016,3,16,16,15,793.5,66.0,0.8,14.5,374.5,557.64,444.57
2016,3,16,16,30,760.0,62.0,0.8,14.0,322.0,498.99,400.06
2016,3,16,16,45,710.0,57.0,0.8,13.5,268.0,432.15,347.24
2016,3,16,17,0,660.0,52.0,0.8,13.0,214.0,368.53,294.67
2016,3,16,17,15,580.0,44.5,0.8,12.0,162.0,293.82,231.73
2016,3,16,17,30,500.0,37.0,0.8,11.0,110.0,229.13,174.83
2016,3,16,17,45,355.0,26.0,0.8,10.5,67.0,147.31,102.84
2016,3,16,18,0,210.0,15.0,0.8,10.0,24.0,73.49,0.0
2016,3,16,18,15,105.0,7.5,0.8,9.5,12.0,27.0,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,114.0,7.5,1.25,7.0,12.5,7.37,0.0
2016,3,17,6,30,228.0,15.0,1.2,8.0,25.0,11.42,0.0
2016,3,17,6,45,375.5,26.0,1.2,9.0,68.5,19.36,10.93
2016,3,17,7,0,523.0,37.0,1.2,10.0,112.0,29.22,20.48
2016,3,17,7,15,603.0,44.0,1.1,10.5,165.0,65.11,32.51
2016,3,17,7,30,683.0,51.0,1.0,11.0,218.0,116.82,64.95
2016,3,17,7,45,731.5,56.0,0.95,11.5,272.5,170.55,107.59
2016,3,17,8,0,780.0,61.0,0.9,12.0,327.0,229.41,158.12
2016,3,17,8,15,813.0,64.5,0.8,12.5,380.5,287.32,209.28
2016,3,17,8,30,846.0,68.0,0.7,13.0,434.0,347.94,261.81
2016,3,17,8,45,868.5,71.0,0.65,14.0,483.5,407.88,311.93
2016,3,17,9,0,891.0,74.0,0.6,15.0,533.0,466.98,359.29
2016,3,17,9,15,907.5,76.0,0.55,15.5,578.0,522.73,402.8
2016,3,17,9,30,924.0,78.0,0.5,16.0,623.0,578.16,444.21
2016,3,17,9,45,935.0,80.0,0.45,16.5,661.5,629.75,481.13
2016,3,17,10,0,946.0,82.0,0.4,17.0,700.0,679.95,515.6
2016,3,17,10,15,954.5,83.5,0.35,17.5,732.5,726.33,545.79
2016,3,17,10,30,963.0,85.0,0.3,18.0,765.0,770.63,572.07
2016,3,17,10,45,968.0,86.5,0.25,18.5,789.5,810.02,594.58
2016,3,17,11,0,973.0,88.0,0.2,19.0,814.0,846.66,614.99
2016,3,17,11,15,976.5,88.5,0.2,19.0,830.5,878.13,633.9
2016,3,17,11,30,980.0,89.0,0.2,19.0,847.0,906.42,650.79
2016,3,17,11,45,981.5,89.5,0.25,19.5,855.0,929.71,664.26
2016,3,17,12,0,983.0,90.0,0.3,20.0,863.0,949.47,675.71
2016,3,17,12,15,982.5,90.0,0.35,20.0,863.0,963.35,684.96
2016,3,17,12,30,982.0,90.0,0.4,20.0,863.0,973.5,692.18
2016,3,17,12,45,979.5,89.5,0.45,20.0,854.0,977.55,695.85
2016,3,17,13,0,977.0,89.0,0.5,20.0,845.0,977.81,697.43
2016,3,17,13,15,973.0,88.5,0.5,20.0,828.5,972.94,694.91
2016,3,17,13,30,969.0,88.0,0.5,20.0,812.0,964.33,690.28
2016,3,17,13,45,962.5,87.0,0.55,20.0,787.0,949.3,682.91
2016,3,17,14,0,956.0,86.0,0.6,20.0,762.0,930.75,673.45
2016,3,17,14,15,946.5,84.5,0.6,19.5,729.5,905.68,660.11
2016,3,17,14,30,937.0,83.0,0.6,19.0,697.0,877.47,644.76
2016,3,17,14,45,924.0,81.5,0.6,19.0,658.0,843.49,624.35
2016,3,17,15,0,911.0,80.0,0.6,19.0,619.0,806.94,602.15
2016,3,17,15,15,894.0,77.5,0.55,19.0,574.0,763.94,574.55
2016,3,17,15,30,877.0,75.0,0.5,19.0,529.0,719.13,545.49
2016,3,17,15,45,853.0,72.5,0.5,19.0,479.5,672.14,515.23
2016,3,17,16,0,829.0,70.0,0.5,19.0,430.0,620.19,479.43
2016,3,17,16,15,795.5,66.0,0.5,18.0,377.5,560.49,437.92
2016,3,17,16,30,762.0,62.0,0.5,17.0,325.0,501.63,395.15
2016,3,17,16,45,712.0,57.0,0.55,16.0,271.0,434.55,344.37
2016,3,17,17,0,662.0,52.0,0.6,15.0,217.0,370.72,293.43
2016,3,17,17,15,583.0,45.0,0.65,14.0,164.5,296.67,232.05
2016,3,17,17,30,504.0,38.0,0.7,13.0,112.0,232.52,176.35
2016,3,17,17,45,360.5,27.0,0.8,12.5,69.0,150.59,105.32
2016,3,17,18,0,217.0,16.0,0.9,12.0,26.0,77.04,1.83
2016,3,17,18,15,108.5,8.0,0.85,11.5,13.0,28.29,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.5,8.36,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,27.0,13.09,0.0
2016,3,18,6,45,356.5,28.5,0.85,8.0,70.5,21.4,12.94
2016,3,18,7,0,497.0,40.0,0.8,9.0,114.0,29.13,20.57
2016,3,18,7,15,577.0,47.0,0.8,9.0,166.5,66.72,33.97
2016,3,18,7,30,657.0,54.0,0.8,9.0,219.0,119.62,68.72
2016,3,18,7,45,705.0,59.5,0.8,9.5,272.5,172.41,111.21
2016,3,18,8,0,753.0,65.0,0.8,10.0,326.0,230.3,161.28
2016,3,18,8,15,786.5,69.0,0.75,10.5,379.0,287.44,211.99
2016,3,18,8,30,820.0,73.0,0.7,11.0,432.0,347.39,264.22
2016,3,18,8,45,842.0,76.5,0.7,11.5,481.0,404.82,313.41
2016,3,18,9,0,864.0,80.0,0.7,12.0,530.0,463.19,361.57
2016,3,18,9,15,881.0,82.5,0.7,12.5,574.5,519.57,406.45
2016,3,18,9,30,898.0,85.0,0.7,13.0,619.0,574.56,448.63
2016,3,18,9,45,737.0,148.0,0.7,13.5,605.0,583.48,453.9
2016,3,18,10,0,576.0,211.0,0.7,14.0,591.0,576.0,446.28
2016,3,18,10,15,756.5,152.5,0.7,14.0,675.5,666.86,514.96
2016,3,18,10,30,937.0,94.0,0.7,14.0,760.0,764.84,583.9
2016,3,18,10,45,943.0,95.0,0.7,14.5,784.5,803.58,606.97
2016,3,18,11,0,949.0,96.0,0.7,15.0,809.0,839.71,628.79
2016,3,18,11,15,953.0,97.0,0.7,15.0,825.5,871.42,648.67
2016,3,18,11,30,957.0,98.0,0.7,15.0,842.0,900.07,666.5
2016,3,18,11,45,959.5,98.0,0.7,15.5,850.5,923.19,679.49
2016,3,18,12,0,962.0,98.0,0.7,16.0,859.0,942.9,690.35
2016,3,18,12,15,962.0,98.0,0.7,16.0,859.5,956.91,698.93
2016,3,18,12,30,962.0,98.0,0.7,16.0,860.0,967.28,705.39
2016,3,18,12,45,944.0,106.5,0.75,16.0,847.0,966.88,706.25
2016,3,18,13,0,926.0,115.0,0.8,16.0,834.0,962.75,705.02
2016,3,18,13,15,921.5,114.0,0.8,16.0,817.5,957.06,701.94
2016,3,18,13,30,917.0,113.0,0.8,16.0,801.0,947.82,696.73
2016,3,18,13,45,735.5,179.5,0.8,16.0,720.5,860.49,640.65
2016,3,18,14,0,554.0,246.0,0.8,16.0,640.0,761.67,573.35
2016,3,18,14,15,716.0,177.0,0.8,15.5,663.5,821.12,620.07
2016,3,18,14,30,878.0,108.0,0.8,15.0,687.0,863.6,650.1
2016,3,18,14,45,864.5,105.5,0.85,15.0,648.5,829.41,628.72
2016,3,18,15,0,851.0,103.0,0.9,15.0,610.0,792.82,606.51
2016,3,18,15,15,760.5,113.0,0.95,14.5,541.0,712.65,554.36
2016,3,18,15,30,670.0,123.0,1.0,14.0,472.0,633.38,500.4
2016,3,18,15,45,717.0,105.5,1.05,13.5,447.5,621.17,494.89
2016,3,18,16,0,764.0,88.0,1.1,13.0,423.0,600.56,481.82
2016,3,18,16,15,727.5,83.0,1.1,12.5,371.0,542.92,438.62
2016,3,18,16,30,691.0,78.0,1.1,12.0,319.0,484.23,393.39
2016,3,18,16,45,639.0,71.5,1.1,11.5,266.0,417.66,340.14
2016,3,18,17,0,587.0,65.0,1.1,11.0,213.0,354.71,287.65
2016,3,18,17,15,503.0,56.0,1.05,10.0,161.5,280.07,224.26
2016,3,18,17,30,419.0,47.0,1.0,9.0,110.0,213.31,165.71
2016,3,18,17,45,209.5,36.5,1.0,8.5,68.0,116.36,84.07
2016,3,18,18,0,0.0,26.0,1.0,8.0,26.0,28.1,1.76
2016,3,18,18,15,0.0,13.0,0.95,7.5,13.0,12.78,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,7.5,8.5,8.36,0.0
2016,3,19,6,30,0.0,17.0,0.4,8.0,17.0,16.41,2.05
2016,3,19,6,45,39.0,36.5,0.35,8.5,43.0,31.86,22.21
2016,3,19,7,0,78.0,56.0,0.3,9.0,69.0,47.75,37.33
2016,3,19,7,15,95.5,78.5,0.3,9.0,99.5,73.94,55.15
2016,3,19,7,30,113.0,101.0,0.3,9.0,130.0,103.01,78.27
2016,3,19,7,45,125.0,123.0,0.35,9.5,162.0,133.06,102.97
2016,3,19,8,0,137.0,145.0,0.4,10.0,194.0,164.67,129.14
2016,3,19,8,15,161.0,168.0,0.4,10.5,233.5,202.07,159.5
2016,3,19,8,30,185.0,191.0,0.4,11.0,273.0,242.21,191.73
2016,3,19,8,45,258.0,204.0,0.45,12.0,332.0,294.86,232.65
2016,3,19,9,0,331.0,217.0,0.5,13.0,391.0,355.56,279.39
2016,3,19,9,15,595.0,153.0,0.5,13.0,497.5,447.01,350.59
2016,3,19,9,30,859.0,89.0,0.5,13.0,604.0,560.64,437.44
2016,3,19,9,45,869.5,92.0,0.5,13.5,641.0,610.01,473.02
2016,3,19,10,0,880.0,95.0,0.5,14.0,678.0,658.12,507.21
2016,3,19,10,15,889.5,96.5,0.5,14.0,709.5,702.55,538.73
2016,3,19,10,30,899.0,98.0,0.5,14.0,741.0,745.15,566.59
2016,3,19,10,45,907.0,98.0,0.5,14.0,765.0,783.04,590.95
2016,3,19,11,0,915.0,98.0,0.5,14.0,789.0,818.54,613.53
2016,3,19,11,15,919.0,99.0,0.5,14.0,805.5,849.26,632.8
2016,3,19,11,30,923.0,100.0,0.5,14.0,822.0,877.03,650.11
2016,3,19,11,45,928.5,98.5,0.55,14.5,831.0,900.38,664.35
2016,3,19,12,0,934.0,97.0,0.6,15.0,840.0,920.53,676.61
2016,3,19,12,15,727.0,201.5,0.6,15.0,780.0,867.62,641.85
2016,3,19,12,30,520.0,306.0,0.6,15.0,720.0,797.52,591.44
2016,3,19,12,45,730.0,198.0,0.6,15.5,772.5,881.97,652.19
2016,3,19,13,0,940.0,90.0,0.6,16.0,825.0,951.2,694.6
2016,3,19,13,15,936.5,89.5,0.6,16.0,809.0,946.67,691.09
2016,3,19,13,30,933.0,89.0,0.6,16.0,793.0,938.55,686.61
2016,3,19,13,45,927.0,88.0,0.65,16.0,769.0,924.12,679.3
2016,3,19,14,0,921.0,87.0,0.7,16.0,745.0,906.29,669.92
2016,3,19,14,15,913.0,86.0,0.7,15.5,714.5,883.47,657.57
2016,3,19,14,30,905.0,85.0,0.7,15.0,684.0,857.59,643.21
2016,3,19,14,45,891.5,84.0,0.7,15.0,646.0,824.35,622.68
2016,3,19,15,0,878.0,83.0,0.7,15.0,608.0,788.69,600.45
2016,3,19,15,15,862.0,80.5,0.7,14.5,565.0,747.28,575.08
2016,3,19,15,30,846.0,78.0,0.7,14.0,522.0,708.39,551.09
2016,3,19,15,45,822.5,75.5,0.75,14.0,473.5,658.41,518.27
2016,3,19,16,0,799.0,73.0,0.8,14.0,425.0,607.79,482.84
2016,3,19,16,15,767.0,69.0,0.85,13.5,374.0,550.03,441.0
2016,3,19,16,30,735.0,65.0,0.9,13.0,323.0,493.05,397.96
2016,3,19,16,45,683.5,60.5,0.95,12.5,270.0,426.75,345.62
2016,3,19,17,0,632.0,56.0,1.0,12.0,217.0,366.09,295.39
2016,3,19,17,15,555.0,48.5,0.95,11.5,166.0,293.65,233.51
2016,3,19,17,30,478.0,41.0,0.9,11.0,115.0,228.43,175.91
2016,3,19,17,45,239.0,35.0,0.9,10.5,72.0,123.3,88.73
2016,3,19,18,0,0.0,29.0,0.9,10.0,29.0,32.05,6.41
2016,3,19,18,15,0.0,14.5,0.9,9.5,14.5,14.25,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,29.0,10.0,0.75,8.5,11.5,9.83,0.0
2016,3,20,6,30,58.0,20.0,0.7,9.0,23.0,16.91,4.37
2016,3,20,6,45,111.0,38.5,0.7,9.5,53.5,31.68,22.09
2016,3,20,7,0,164.0,57.0,0.7,10.0,84.0,46.28,35.9
2016,3,20,7,15,189.0,78.0,0.7,10.5,119.5,77.49,54.56
2016,3,20,7,30,214.0,99.0,0.7,11.0,155.0,112.0,80.87
2016,3,20,7,45,228.5,120.0,0.75,11.5,191.5,147.75,110.29
2016,3,20,8,0,243.0,141.0,0.8,12.0,228.0,185.28,141.79
2016,3,20,8,15,281.5,159.0,0.8,12.5,274.0,228.77,177.38
2016,3,20,8,30,320.0,177.0,0.8,13.0,320.0,276.37,216.05
2016,3,20,8,45,577.0,129.5,0.85,13.5,422.5,354.76,276.77
2016,3,20,9,0,834.0,82.0,0.9,14.0,525.0,458.42,357.75
2016,3,20,9,15,612.5,164.0,0.9,14.0,504.0,468.7,367.03
2016,3,20,9,30,391.0,246.0,0.9,14.0,483.0,454.52,355.9
2016,3,20,9,45,636.5,171.0,0.95,14.5,584.0,551.54,431.6
2016,3,20,10,0,882.0,96.0,1.0,15.0,685.0,663.7,515.88
2016,3,20,10,15,661.0,194.0,1.0,15.0,647.0,648.48,500.38
2016,3,20,10,30,440.0,292.0,1.0,15.0,609.0,612.01,469.95
2016,3,20,10,45,393.5,320.5,1.05,15.0,610.5,620.03,475.28
2016,3,20,11,0,347.0,349.0,1.1,15.0,612.0,627.05,479.15
2016,3,20,11,15,309.0,367.0,1.1,15.0,605.0,626.8,477.69
2016,3,20,11,30,271.0,385.0,1.1,15.0,598.0,623.69,474.22
2016,3,20,11,45,357.5,358.5,1.15,15.0,643.0,679.13,516.21
2016,3,20,12,0,444.0,332.0,1.2,15.0,688.0,741.88,562.05
2016,3,20,12,15,301.0,368.5,1.2,14.5,609.5,655.31,498.25
2016,3,20,12,30,158.0,405.0,1.2,14.0,531.0,563.09,430.0
2016,3,20,12,45,94.5,362.5,1.2,14.0,438.0,455.58,351.34
2016,3,20,13,0,31.0,320.0,1.2,14.0,345.0,354.42,274.76
2016,3,20,13,15,23.5,289.0,1.2,14.0,308.0,307.9,240.1
2016,3,20,13,30,16.0,258.0,1.2,14.0,271.0,269.78,211.04
2016,3,20,13,45,18.0,260.5,1.2,14.0,274.5,274.48,215.19
2016,3,20,14,0,20.0,263.0,1.2,14.0,278.0,279.18,219.17
2016,3,20,14,15,20.0,254.5,1.2,14.0,269.0,270.71,212.94
2016,3,20,14,30,20.0,246.0,1.2,14.0,260.0,262.19,206.76
2016,3,20,14,45,10.0,188.5,1.2,14.0,195.5,194.52,153.58
2016,3,20,15,0,0.0,131.0,1.2,14.0,131.0,128.03,100.28
2016,3,20,15,15,12.5,166.5,1.15,13.5,173.0,174.16,138.85
2016,3,20,15,30,25.0,202.0,1.1,13.0,215.0,221.08,177.43
2016,3,20,15,45,12.5,130.5,1.1,13.0,137.0,137.12,109.36
2016,3,20,16,0,0.0,59.0,1.1,13.0,59.0,57.02,42.82
2016,3,20,16,15,0.0,52.0,1.05,12.5,52.0,50.24,37.4
2016,3,20,16,30,0.0,45.0,1.0,12.0,45.0,43.46,31.81
2016,3,20,16,45,0.0,37.5,0.95,12.0,37.5,36.2,25.65
2016,3,20,17,0,0.0,30.0,0.9,12.0,30.0,28.95,19.41
2016,3,20,17,15,0.0,23.0,0.9,11.5,23.0,22.19,13.52
2016,3,20,17,30,0.0,16.0,0.9,11.0,16.0,15.43,7.55
2016,3,20,17,45,0.0,10.0,0.9,11.0,10.0,9.64,2.33
2016,3,20,18,0,0.0,4.0,0.9,11.0,4.0,3.85,0.0
2016,3,20,18,15,0.0,2.0,0.9,11.0,2.0,1.97,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,9.0,11.0,0.9,8.0,11.5,10.81,0.0
2016,3,21,6,30,18.0,22.0,0.9,8.0,23.0,20.59,8.38
2016,3,21,6,45,57.0,42.5,0.9,8.5,50.5,36.64,26.67
2016,3,21,7,0,96.0,63.0,0.9,9.0,78.0,53.96,42.97
2016,3,21,7,15,118.0,85.5,0.95,9.0,111.5,82.19,61.22
2016,3,21,7,30,140.0,108.0,1.0,9.0,145.0,113.42,86.01
2016,3,21,7,45,158.5,128.5,1.05,9.5,179.0,145.15,112.07
2016,3,21,8,0,177.0,149.0,1.1,10.0,213.0,179.07,140.32
2016,3,21,8,15,289.5,157.0,1.15,10.0,280.0,230.53,180.88
2016,3,21,8,30,402.0,165.0,1.2,10.0,347.0,294.84,232.91
2016,3,21,8,45,356.5,195.5,1.25,10.5,369.5,328.96,262.16
2016,3,21,9,0,311.0,226.0,1.3,11.0,392.0,357.43,285.6
2016,3,21,9,15,319.0,245.0,1.3,11.0,427.5,397.37,317.46
2016,3,21,9,30,327.0,264.0,1.3,11.0,463.0,437.62,348.8
2016,3,21,9,45,378.0,268.0,1.35,11.0,512.0,489.49,389.23
2016,3,21,10,0,429.0,272.0,1.4,11.0,561.0,546.84,433.13
2016,3,21,10,15,279.0,313.0,1.45,11.0,504.5,502.04,396.74
2016,3,21,10,30,129.0,354.0,1.5,11.0,448.0,444.22,349.95
2016,3,21,10,45,103.0,358.0,1.55,11.5,434.5,431.69,339.53
2016,3,21,11,0,77.0,362.0,1.6,12.0,421.0,420.03,329.32
2016,3,21,11,15,42.5,280.0,1.6,12.0,312.5,312.62,246.54
2016,3,21,11,30,8.0,198.0,1.6,12.0,204.0,199.74,157.33
2016,3,21,11,45,12.0,234.5,1.65,12.0,244.5,239.7,189.42
2016,3,21,12,0,16.0,271.0,1.7,12.0,285.0,280.14,221.04
2016,3,21,12,15,16.5,271.0,1.7,12.0,285.0,281.19,221.7
2016,3,21,12,30,17.0,271.0,1.7,12.0,285.0,282.19,222.54
2016,3,21,12,45,18.0,276.0,1.7,12.5,290.5,288.66,227.26
2016,3,21,13,0,19.0,281.0,1.7,13.0,296.0,295.14,231.98
2016,3,21,13,15,18.5,275.5,1.7,13.0,290.0,289.53,227.76
2016,3,21,13,30,18.0,270.0,1.7,13.0,284.0,283.85,223.58
2016,3,21,13,45,9.0,167.0,1.7,13.0,174.0,171.5,134.98
2016,3,21,14,0,0.0,64.0,1.7,13.0,64.0,61.94,45.89
2016,3,21,14,15,0.0,47.5,1.65,12.5,47.5,45.95,32.88
2016,3,21,14,30,0.0,31.0,1.6,12.0,31.0,29.97,19.63
2016,3,21,14,45,0.0,39.5,1.6,12.0,39.5,38.19,26.61
2016,3,21,15,0,0.0,48.0,1.6,12.0,48.0,46.41,33.61
2016,3,21,15,15,0.0,87.0,1.6,11.5,87.0,84.18,65.51
2016,3,21,15,30,0.0,126.0,1.6,11.0,126.0,123.43,98.56
2016,3,21,15,45,0.0,76.0,1.6,11.0,76.0,73.49,56.96
2016,3,21,16,0,0.0,26.0,1.6,11.0,26.0,25.1,15.95
2016,3,21,16,15,0.0,22.5,1.5,10.5,22.5,21.72,13.16
2016,3,21,16,30,0.0,19.0,1.4,10.0,19.0,18.33,10.31
2016,3,21,16,45,0.0,16.0,1.35,10.0,16.0,15.43,7.82
2016,3,21,17,0,0.0,13.0,1.3,10.0,13.0,12.53,5.29
2016,3,21,17,15,145.0,37.5,1.3,9.5,60.5,109.76,88.25
2016,3,21,17,30,290.0,62.0,1.3,9.0,108.0,185.6,146.73
2016,3,21,17,45,197.0,43.0,1.3,9.0,69.0,120.9,89.38
2016,3,21,18,0,104.0,24.0,1.3,9.0,30.0,57.22,23.08
2016,3,21,18,15,52.0,12.0,1.3,8.5,15.0,21.88,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,12.5,1.1,5.5,20.5,12.29,0.0
2016,3,22,6,30,243.0,25.0,1.1,6.0,41.0,19.81,9.13
2016,3,22,6,45,376.5,35.5,1.15,6.5,87.0,26.77,18.25
2016,3,22,7,0,510.0,46.0,1.2,7.0,133.0,39.17,24.41
2016,3,22,7,15,585.0,53.5,1.2,7.5,186.0,82.81,44.73
2016,3,22,7,30,660.0,61.0,1.2,8.0,239.0,135.16,81.64
2016,3,22,7,45,354.0,103.0,1.3,8.5,201.0,156.33,113.85
2016,3,22,8,0,48.0,145.0,1.4,9.0,163.0,146.5,118.15
2016,3,22,8,15,24.0,121.0,1.4,9.0,130.0,122.06,98.33
2016,3,22,8,30,0.0,97.0,1.4,9.0,97.0,93.56,74.59
2016,3,22,8,45,440.0,88.5,1.45,9.5,326.5,264.19,212.83
2016,3,22,9,0,880.0,80.0,1.5,10.0,556.0,485.45,387.67
2016,3,22,9,15,896.0,82.5,1.5,10.0,600.5,541.04,432.31
2016,3,22,9,30,912.0,85.0,1.5,10.0,645.0,596.26,476.47
2016,3,22,9,45,928.0,85.0,1.55,10.5,684.5,648.35,516.46
2016,3,22,10,0,944.0,85.0,1.6,11.0,724.0,699.45,554.58
2016,3,22,10,15,637.0,209.0,1.6,11.0,649.0,651.38,514.06
2016,3,22,10,30,330.0,333.0,1.6,11.0,574.0,572.78,449.87
2016,3,22,10,45,653.5,210.5,1.65,11.0,706.0,716.04,563.6
2016,3,22,11,0,977.0,88.0,1.7,11.0,838.0,866.83,671.34
2016,3,22,11,15,980.5,88.5,1.7,11.0,854.5,898.12,690.57
2016,3,22,11,30,984.0,89.0,1.7,11.0,871.0,926.22,708.93
2016,3,22,11,45,986.0,89.0,1.7,11.5,879.0,949.14,722.49
2016,3,22,12,0,988.0,89.0,1.7,12.0,887.0,968.55,733.73
2016,3,22,12,15,987.5,89.0,1.7,12.0,886.5,982.1,742.48
2016,3,22,12,30,987.0,89.0,1.7,12.0,886.0,991.9,748.93
2016,3,22,12,45,983.0,90.0,1.75,12.0,876.5,995.81,752.36
2016,3,22,13,0,979.0,91.0,1.8,12.0,867.0,995.91,753.47
2016,3,22,13,15,974.5,90.5,1.85,11.5,849.5,990.15,752.22
2016,3,22,13,30,970.0,90.0,1.9,11.0,832.0,980.67,748.63
2016,3,22,13,45,963.0,89.0,1.95,11.0,807.0,964.73,739.43
2016,3,22,14,0,956.0,88.0,2.0,11.0,782.0,945.29,727.95
2016,3,22,14,15,947.0,86.5,2.0,11.0,749.0,920.19,712.04
2016,3,22,14,30,938.0,85.0,2.0,11.0,716.0,891.95,694.0
2016,3,22,14,45,924.5,84.0,2.05,11.0,676.5,857.61,672.14
2016,3,22,15,0,911.0,83.0,2.1,11.0,637.0,820.76,648.31
2016,3,22,15,15,894.5,80.5,2.1,10.5,592.5,777.66,620.37
2016,3,22,15,30,878.0,78.0,2.1,10.0,548.0,732.74,590.66
2016,3,22,15,45,854.0,75.5,2.1,10.0,498.0,685.2,557.38
2016,3,22,16,0,830.0,73.0,2.1,10.0,448.0,632.71,518.72
2016,3,22,16,15,798.5,69.5,2.0,9.5,395.0,574.18,473.58
2016,3,22,16,30,767.0,66.0,1.9,9.0,342.0,516.34,427.5
2016,3,22,16,45,720.5,61.0,1.85,9.0,288.0,450.13,372.55
2016,3,22,17,0,674.0,56.0,1.8,9.0,234.0,386.82,318.07
2016,3,22,17,15,599.0,49.0,1.7,8.5,181.0,315.14,255.44
2016,3,22,17,30,524.0,42.0,1.6,8.0,128.0,248.38,195.29
2016,3,22,17,45,391.5,32.0,1.55,7.5,82.5,168.26,124.35
2016,3,22,18,0,259.0,22.0,1.5,7.0,37.0,98.13,47.12
2016,3,22,18,15,129.5,11.0,1.45,6.5,18.5,36.13,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,92.5,12.5,1.0,4.5,19.0,12.29,0.0
2016,3,23,6,30,185.0,25.0,1.0,5.0,38.0,19.33,9.64
2016,3,23,6,45,267.5,41.0,1.0,6.0,78.0,31.15,22.31
2016,3,23,7,0,350.0,57.0,1.0,7.0,118.0,48.52,32.68
2016,3,23,7,15,401.5,70.5,1.0,7.5,163.5,86.91,54.64
2016,3,23,7,30,453.0,84.0,1.0,8.0,209.0,131.29,87.52
2016,3,23,7,45,496.0,93.0,1.0,8.5,256.0,176.32,124.81
2016,3,23,8,0,539.0,102.0,1.0,9.0,303.0,225.47,167.22
2016,3,23,8,15,471.5,135.0,1.0,9.5,329.0,267.13,206.53
2016,3,23,8,30,404.0,168.0,1.0,10.0,355.0,301.54,237.94
2016,3,23,8,45,403.5,189.5,1.05,10.5,392.5,345.4,274.48
2016,3,23,9,0,403.0,211.0,1.1,11.0,430.0,388.77,309.45
2016,3,23,9,15,451.0,214.0,1.05,11.5,478.0,439.08,348.63
2016,3,23,9,30,499.0,217.0,1.0,12.0,526.0,493.1,389.64
2016,3,23,9,45,718.0,154.0,0.95,12.5,627.5,591.58,464.84
2016,3,23,10,0,937.0,91.0,0.9,13.0,729.0,704.34,547.61
2016,3,23,10,15,804.0,151.0,0.85,13.0,716.5,711.63,549.04
2016,3,23,10,30,671.0,211.0,0.8,13.0,704.0,706.65,542.37
2016,3,23,10,45,692.5,210.5,0.8,13.5,733.0,748.04,570.68
2016,3,23,11,0,714.0,210.0,0.8,14.0,762.0,788.58,597.23
2016,3,23,11,15,844.5,153.0,0.8,14.0,818.5,858.45,644.16
2016,3,23,11,30,975.0,96.0,0.8,14.0,875.0,929.04,689.18
2016,3,23,11,45,977.5,95.5,0.8,14.5,883.0,951.67,701.17
2016,3,23,12,0,980.0,95.0,0.8,15.0,891.0,970.82,711.62
2016,3,23,12,15,823.5,174.0,0.8,15.0,843.0,931.14,685.74
2016,3,23,12,30,667.0,253.0,0.8,15.0,795.0,883.81,654.55
2016,3,23,12,45,672.0,247.0,0.85,15.0,787.5,888.11,659.49
2016,3,23,13,0,677.0,241.0,0.9,15.0,780.0,889.64,661.91
2016,3,23,13,15,816.0,170.0,0.95,15.0,807.0,938.25,695.58
2016,3,23,13,30,955.0,99.0,1.0,15.0,834.0,979.38,723.14
2016,3,23,13,45,757.0,175.5,1.05,15.0,747.0,884.85,662.33
2016,3,23,14,0,559.0,252.0,1.1,15.0,660.0,779.16,590.76
2016,3,23,14,15,595.5,226.0,1.1,14.5,643.5,774.26,591.84
2016,3,23,14,30,632.0,200.0,1.1,14.0,627.0,768.78,591.19
2016,3,23,14,45,624.0,187.5,1.1,14.0,589.5,734.02,568.01
2016,3,23,15,0,616.0,175.0,1.1,14.0,552.0,697.29,543.46
2016,3,23,15,15,653.5,148.0,1.1,13.5,522.5,677.95,533.01
2016,3,23,15,30,691.0,121.0,1.1,13.0,493.0,653.33,518.18
2016,3,23,15,45,632.0,123.0,1.1,13.0,439.5,589.03,470.79
2016,3,23,16,0,573.0,125.0,1.1,13.0,386.0,527.1,424.41
2016,3,23,16,15,649.5,100.5,1.1,12.5,363.0,522.11,422.7
2016,3,23,16,30,726.0,76.0,1.1,12.0,340.0,507.98,412.33
2016,3,23,16,45,677.5,70.0,1.1,11.5,286.0,441.5,359.24
2016,3,23,17,0,629.0,64.0,1.1,11.0,232.0,378.27,307.01
2016,3,23,17,15,551.5,56.0,1.1,10.0,179.5,304.44,244.77
2016,3,23,17,30,474.0,48.0,1.1,9.0,127.0,237.79,186.41
2016,3,23,17,45,342.5,36.0,1.15,8.5,82.0,158.12,117.09
2016,3,23,18,0,211.0,24.0,1.2,8.0,37.0,89.03,46.3
2016,3,23,18,15,105.5,12.0,1.2,7.5,18.5,32.57,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,118.0,13.5,1.05,6.5,22.5,13.27,0.0
2016,3,24,6,30,236.0,27.0,1.1,7.0,45.0,21.14,11.56
2016,3,24,6,45,353.0,39.0,1.15,8.0,90.0,29.41,20.64
2016,3,24,7,0,470.0,51.0,1.2,9.0,135.0,47.26,28.59
2016,3,24,7,15,542.0,59.0,1.2,9.5,187.0,89.34,50.47
2016,3,24,7,30,614.0,67.0,1.2,10.0,239.0,139.83,86.95
2016,3,24,7,45,657.5,73.5,1.25,10.5,292.0,191.56,130.35
2016,3,24,8,0,701.0,80.0,1.3,11.0,345.0,247.87,179.62
2016,3,24,8,15,734.0,85.0,1.25,11.0,396.5,303.84,229.5
2016,3,24,8,30,767.0,90.0,1.2,11.0,448.0,364.24,282.17
2016,3,24,8,45,785.5,95.5,1.2,11.5,495.5,419.73,329.4
2016,3,24,9,0,804.0,101.0,1.2,12.0,543.0,475.87,375.51
2016,3,24,9,15,822.5,104.0,1.15,12.5,587.0,529.95,418.17
2016,3,24,9,30,841.0,107.0,1.1,13.0,631.0,584.09,459.23
2016,3,24,9,45,836.5,118.0,1.1,13.5,665.5,631.84,494.25
2016,3,24,10,0,832.0,129.0,1.1,14.0,700.0,677.16,526.36
2016,3,24,10,15,843.0,131.0,1.1,14.0,731.5,721.76,558.37
2016,3,24,10,30,854.0,133.0,1.1,14.0,763.0,764.78,587.59
2016,3,24,10,45,864.0,133.0,1.15,14.5,787.5,803.19,612.31
2016,3,24,11,0,874.0,133.0,1.2,15.0,812.0,839.46,635.39
2016,3,24,11,15,879.5,133.5,1.2,15.0,828.5,870.18,655.07
