Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,30,885.0,134.0,1.2,15.0,845.0,894.49,670.48
2016,3,24,11,45,893.0,131.5,1.2,15.0,854.5,918.22,685.57
2016,3,24,12,0,901.0,129.0,1.2,15.0,864.0,938.94,698.72
2016,3,24,12,15,901.5,129.0,1.2,15.0,864.0,952.34,707.16
2016,3,24,12,30,902.0,129.0,1.2,15.0,864.0,962.34,713.58
2016,3,24,12,45,917.0,120.0,1.25,15.0,860.5,972.73,721.3
2016,3,24,13,0,932.0,111.0,1.3,15.0,857.0,979.52,726.8
2016,3,24,13,15,928.0,110.0,1.3,15.0,840.0,973.74,723.45
2016,3,24,13,30,924.0,109.0,1.3,15.0,823.0,964.39,718.08
2016,3,24,13,45,920.0,106.5,1.35,15.0,799.0,949.91,710.31
2016,3,24,14,0,916.0,104.0,1.4,15.0,775.0,932.01,700.36
2016,3,24,14,15,906.5,102.5,1.4,14.5,743.0,907.08,686.31
2016,3,24,14,30,897.0,101.0,1.4,14.0,711.0,879.17,670.26
2016,3,24,14,45,887.0,97.5,1.45,14.0,672.5,845.84,649.82
2016,3,24,15,0,877.0,94.0,1.5,14.0,634.0,809.91,627.38
2016,3,24,15,15,859.5,91.5,1.5,13.5,589.5,771.56,603.52
2016,3,24,15,30,842.0,89.0,1.5,13.0,545.0,726.77,574.66
2016,3,24,15,45,806.0,89.5,1.5,13.0,494.0,671.11,536.26
2016,3,24,16,0,770.0,90.0,1.5,13.0,443.0,615.74,495.68
2016,3,24,16,15,735.5,85.5,1.5,12.5,390.5,558.85,453.31
2016,3,24,16,30,701.0,81.0,1.5,12.0,338.0,500.86,408.59
2016,3,24,16,45,646.5,75.5,1.5,12.0,284.0,432.87,353.59
2016,3,24,17,0,592.0,70.0,1.5,12.0,230.0,368.72,299.82
2016,3,24,17,15,516.5,60.5,1.45,11.0,178.0,295.72,238.1
2016,3,24,17,30,441.0,51.0,1.4,10.0,126.0,229.76,180.38
2016,3,24,17,45,328.5,37.5,1.4,9.5,82.0,155.88,115.72
2016,3,24,18,0,216.0,24.0,1.4,9.0,38.0,91.24,50.43
2016,3,24,18,15,108.0,12.0,1.35,8.5,19.0,33.22,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,135.0,14.5,1.1,6.5,26.0,14.25,0.0
2016,3,25,6,30,270.0,29.0,1.1,7.0,52.0,22.79,13.38
2016,3,25,6,45,383.5,41.0,1.1,7.5,98.5,30.98,22.17
2016,3,25,7,0,497.0,53.0,1.1,8.0,145.0,51.68,30.86
2016,3,25,7,15,567.5,61.0,1.1,8.5,198.0,95.5,54.46
2016,3,25,7,30,638.0,69.0,1.1,9.0,251.0,147.55,92.73
2016,3,25,7,45,483.5,105.5,1.15,9.5,259.5,188.69,135.57
2016,3,25,8,0,329.0,142.0,1.2,10.0,268.0,213.45,164.05
2016,3,25,8,15,355.0,160.0,1.2,10.0,313.0,258.5,202.56
2016,3,25,8,30,381.0,178.0,1.2,10.0,358.0,306.18,242.72
2016,3,25,8,45,400.5,195.0,1.3,10.5,401.5,352.37,280.84
2016,3,25,9,0,420.0,212.0,1.4,11.0,445.0,400.8,319.88
2016,3,25,9,15,646.5,155.5,1.4,11.5,546.0,489.86,390.44
2016,3,25,9,30,873.0,99.0,1.4,12.0,647.0,597.59,473.84
2016,3,25,9,45,887.0,100.5,1.4,12.5,685.5,648.65,511.45
2016,3,25,10,0,901.0,102.0,1.4,13.0,724.0,698.27,547.36
2016,3,25,10,15,909.5,103.5,1.35,13.0,755.0,742.74,578.11
2016,3,25,10,30,918.0,105.0,1.3,13.0,786.0,785.21,605.99
2016,3,25,10,45,924.0,106.0,1.3,13.5,809.5,823.05,629.75
2016,3,25,11,0,930.0,107.0,1.3,14.0,833.0,858.32,651.5
2016,3,25,11,15,933.5,107.5,1.25,14.0,849.0,888.24,669.96
2016,3,25,11,30,937.0,108.0,1.2,14.0,865.0,915.12,686.3
2016,3,25,11,45,940.0,108.0,1.2,14.5,873.0,937.87,699.37
2016,3,25,12,0,943.0,108.0,1.2,15.0,881.0,957.3,710.3
2016,3,25,12,15,942.5,107.5,1.2,15.0,880.0,969.61,718.01
2016,3,25,12,30,942.0,107.0,1.2,15.0,879.0,978.34,723.59
2016,3,25,12,45,947.5,102.5,1.2,15.0,872.0,984.71,727.83
2016,3,25,13,0,953.0,98.0,1.2,15.0,865.0,987.4,729.86
2016,3,25,13,15,949.0,97.5,1.2,15.0,848.0,981.94,726.81
2016,3,25,13,30,945.0,97.0,1.2,15.0,831.0,972.85,721.64
2016,3,25,13,45,941.5,94.0,1.25,15.0,806.5,957.9,713.67
2016,3,25,14,0,938.0,91.0,1.3,15.0,782.0,939.42,703.49
2016,3,25,14,15,929.5,90.0,1.3,14.5,750.0,915.38,690.15
2016,3,25,14,30,921.0,89.0,1.3,14.0,718.0,888.24,674.74
2016,3,25,14,45,910.0,86.5,1.35,14.0,679.0,854.45,654.18
2016,3,25,15,0,899.0,84.0,1.4,14.0,640.0,818.05,631.63
2016,3,25,15,15,883.0,81.5,1.45,13.5,595.5,775.44,605.5
2016,3,25,15,30,867.0,79.0,1.5,13.0,551.0,731.03,577.55
2016,3,25,15,45,844.5,76.5,1.55,13.0,502.0,684.65,546.47
2016,3,25,16,0,822.0,74.0,1.6,13.0,453.0,633.26,510.22
2016,3,25,16,15,791.5,70.0,1.6,12.5,400.5,574.82,466.77
2016,3,25,16,30,761.0,66.0,1.6,12.0,348.0,517.02,422.2
2016,3,25,16,45,708.0,62.5,1.6,11.5,293.0,449.08,367.78
2016,3,25,17,0,655.0,59.0,1.6,11.0,238.0,386.76,315.71
2016,3,25,17,15,583.0,52.0,1.55,10.5,185.5,314.79,253.89
2016,3,25,17,30,511.0,45.0,1.5,10.0,133.0,249.47,195.79
2016,3,25,17,45,372.0,35.0,1.5,9.5,87.0,167.2,124.33
2016,3,25,18,0,233.0,25.0,1.5,9.0,41.0,97.51,56.78
2016,3,25,18,15,116.5,12.5,1.45,8.5,20.5,35.57,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,13.0,0.9,7.5,29.0,9.77,0.0
2016,3,26,6,30,366.0,26.0,0.9,8.0,58.0,19.62,11.0
2016,3,26,6,45,476.0,34.0,0.9,8.5,106.0,24.34,16.21
2016,3,26,7,0,586.0,42.0,0.9,9.0,154.0,48.7,25.26
2016,3,26,7,15,648.0,47.5,0.95,9.5,207.0,94.8,49.94
2016,3,26,7,30,710.0,53.0,1.0,10.0,260.0,148.07,89.65
2016,3,26,7,45,751.0,57.0,1.1,10.5,314.0,202.58,136.27
2016,3,26,8,0,792.0,61.0,1.2,11.0,368.0,261.26,188.35
2016,3,26,8,15,819.5,64.0,1.15,11.5,419.5,320.7,241.25
2016,3,26,8,30,847.0,67.0,1.1,12.0,471.0,379.82,292.68
2016,3,26,8,45,866.0,70.0,1.1,12.5,519.5,437.02,341.24
2016,3,26,9,0,885.0,73.0,1.1,13.0,568.0,494.69,388.38
2016,3,26,9,15,899.5,75.0,1.1,13.0,611.5,549.22,432.22
2016,3,26,9,30,914.0,77.0,1.1,13.0,655.0,603.19,474.23
2016,3,26,9,45,923.0,79.0,1.1,13.5,692.5,652.94,510.91
2016,3,26,10,0,932.0,81.0,1.1,14.0,730.0,701.13,545.26
2016,3,26,10,15,940.0,82.5,1.1,14.0,761.0,746.3,575.53
2016,3,26,10,30,948.0,84.0,1.1,14.0,792.0,789.36,603.97
2016,3,26,10,45,949.5,87.0,1.1,14.5,814.5,826.58,626.97
2016,3,26,11,0,951.0,90.0,1.1,15.0,837.0,860.88,647.78
2016,3,26,11,15,954.5,90.5,1.05,15.0,853.0,891.21,666.19
2016,3,26,11,30,958.0,91.0,1.0,15.0,869.0,918.42,682.42
2016,3,26,11,45,959.0,91.5,1.0,15.5,876.0,940.18,694.65
2016,3,26,12,0,960.0,92.0,1.0,16.0,883.0,958.48,704.71
2016,3,26,12,15,959.5,92.0,1.0,16.0,882.0,971.36,712.68
2016,3,26,12,30,959.0,92.0,1.0,16.0,881.0,980.59,718.51
2016,3,26,12,45,953.5,93.5,1.05,16.0,871.0,983.15,721.2
2016,3,26,13,0,948.0,95.0,1.1,16.0,861.0,982.01,721.74
2016,3,26,13,15,943.5,94.0,1.1,16.0,843.5,975.45,718.05
2016,3,26,13,30,939.0,93.0,1.1,16.0,826.0,965.28,712.23
2016,3,26,13,45,930.0,93.0,1.1,16.0,800.0,948.6,702.35
2016,3,26,14,0,921.0,93.0,1.1,16.0,774.0,928.6,690.46
2016,3,26,14,15,911.5,92.0,1.1,15.5,742.0,903.89,676.8
2016,3,26,14,30,902.0,91.0,1.1,15.0,710.0,876.21,661.14
2016,3,26,14,45,882.0,92.0,1.1,15.0,669.5,839.26,637.92
2016,3,26,15,0,862.0,93.0,1.1,15.0,629.0,800.31,613.22
2016,3,26,15,15,844.5,90.5,1.1,14.5,585.0,762.24,589.95
2016,3,26,15,30,827.0,88.0,1.1,14.0,541.0,717.81,561.76
2016,3,26,15,45,796.5,87.0,1.1,14.0,491.0,664.66,525.73
2016,3,26,16,0,766.0,86.0,1.1,14.0,441.0,611.47,487.65
2016,3,26,16,15,481.0,119.5,1.1,13.5,333.5,439.34,355.52
2016,3,26,16,30,196.0,153.0,1.1,13.0,226.0,279.81,227.92
2016,3,26,16,45,175.5,132.0,1.1,12.5,190.0,237.59,194.55
2016,3,26,17,0,155.0,111.0,1.1,12.0,154.0,196.97,160.89
2016,3,26,17,15,132.5,88.5,1.1,11.5,119.5,155.41,125.53
2016,3,26,17,30,110.0,66.0,1.1,11.0,85.0,115.78,91.02
2016,3,26,17,45,69.0,45.5,1.15,10.5,56.0,74.86,55.41
2016,3,26,18,0,28.0,25.0,1.2,10.0,27.0,36.75,20.41
2016,3,26,18,15,14.0,12.5,1.15,9.5,13.5,15.1,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,15.5,1.0,8.0,29.0,11.9,0.0
2016,3,27,6,30,293.0,31.0,1.0,8.0,58.0,24.1,15.05
2016,3,27,6,45,406.5,41.0,1.05,8.5,105.5,30.32,21.61
2016,3,27,7,0,520.0,51.0,1.1,9.0,153.0,54.69,30.49
2016,3,27,7,15,587.5,58.0,1.05,9.0,206.0,99.29,55.93
2016,3,27,7,30,655.0,65.0,1.0,9.0,259.0,151.69,95.54
2016,3,27,7,45,377.5,114.5,0.95,9.5,231.0,178.82,131.77
2016,3,27,8,0,100.0,164.0,0.9,10.0,203.0,176.81,140.9
2016,3,27,8,15,458.5,122.0,0.9,10.5,338.5,258.65,200.36
2016,3,27,8,30,817.0,80.0,0.9,11.0,474.0,382.42,296.26
2016,3,27,8,45,589.0,155.0,0.9,11.5,454.0,399.79,314.24
2016,3,27,9,0,361.0,230.0,0.9,12.0,434.0,392.3,309.94
2016,3,27,9,15,625.0,161.5,0.9,12.0,546.5,488.98,386.59
2016,3,27,9,30,889.0,93.0,0.9,12.0,659.0,607.79,477.88
2016,3,27,9,45,899.0,96.0,0.95,12.5,697.0,658.09,514.41
2016,3,27,10,0,909.0,99.0,1.0,13.0,735.0,706.99,549.6
2016,3,27,10,15,739.0,180.0,1.05,13.0,712.0,705.89,545.94
2016,3,27,10,30,569.0,261.0,1.1,13.0,689.0,687.79,530.01
2016,3,27,10,45,572.5,268.0,1.2,13.0,709.0,719.48,553.62
2016,3,27,11,0,576.0,275.0,1.3,13.0,729.0,749.61,575.36
2016,3,27,11,15,760.0,191.0,1.35,13.0,803.0,838.88,641.31
2016,3,27,11,30,944.0,107.0,1.4,13.0,877.0,925.81,699.34
2016,3,27,11,45,944.5,108.5,1.45,13.0,885.0,947.91,713.37
2016,3,27,12,0,945.0,110.0,1.5,13.0,893.0,966.59,726.06
2016,3,27,12,15,603.5,260.5,1.5,13.0,760.0,832.46,633.25
2016,3,27,12,30,262.0,411.0,1.5,13.0,627.0,674.41,513.83
2016,3,27,12,45,308.5,396.0,1.55,13.0,648.5,705.57,539.53
2016,3,27,13,0,355.0,381.0,1.6,13.0,670.0,735.56,562.5
2016,3,27,13,15,331.0,377.0,1.6,13.0,642.0,710.42,544.36
2016,3,27,13,30,307.0,373.0,1.6,13.0,614.0,684.05,525.83
2016,3,27,13,45,231.0,370.0,1.65,13.0,548.5,601.68,465.93
2016,3,27,14,0,155.0,367.0,1.7,13.0,483.0,529.01,411.93
2016,3,27,14,15,98.5,329.0,1.7,12.5,402.0,427.78,336.7
2016,3,27,14,30,42.0,291.0,1.7,12.0,321.0,337.23,267.2
2016,3,27,14,45,145.0,289.0,1.75,12.0,382.0,430.03,343.45
2016,3,27,15,0,248.0,287.0,1.8,12.0,443.0,508.22,406.02
2016,3,27,15,15,555.0,188.5,1.8,11.5,504.0,647.35,519.34
2016,3,27,15,30,862.0,90.0,1.8,11.0,565.0,747.45,597.54
2016,3,27,15,45,619.0,133.0,1.85,11.0,458.5,595.43,482.82
2016,3,27,16,0,376.0,176.0,1.9,11.0,352.0,446.32,365.5
2016,3,27,16,15,436.0,143.5,1.85,10.5,325.0,439.29,362.59
2016,3,27,16,30,496.0,111.0,1.8,10.0,298.0,417.54,346.31
2016,3,27,16,45,440.0,104.0,1.8,9.5,251.0,356.99,296.59
2016,3,27,17,0,384.0,97.0,1.8,9.0,204.0,301.05,249.43
2016,3,27,17,15,337.0,80.5,1.7,8.5,159.5,243.15,199.31
2016,3,27,17,30,290.0,64.0,1.6,8.0,115.0,189.72,151.75
2016,3,27,17,45,198.5,46.5,1.55,7.5,76.0,126.02,95.96
2016,3,27,18,0,107.0,29.0,1.5,7.0,37.0,66.44,41.46
2016,3,27,18,15,53.5,14.5,1.5,7.0,18.5,25.1,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.5,2.15,5.0,33.5,11.7,0.0
2016,3,28,6,30,361.0,31.0,2.2,5.0,67.0,23.79,15.17
2016,3,28,6,45,479.5,40.0,2.3,5.5,118.0,29.13,20.84
2016,3,28,7,0,598.0,49.0,2.4,6.0,169.0,57.84,30.59
2016,3,28,7,15,662.0,55.0,2.4,6.0,224.0,108.48,61.08
2016,3,28,7,30,726.0,61.0,2.4,6.0,279.0,163.79,104.18
2016,3,28,7,45,771.0,64.5,2.45,6.5,335.5,219.88,153.39
2016,3,28,8,0,816.0,68.0,2.5,7.0,392.0,280.6,208.39
2016,3,28,8,15,843.0,71.5,2.5,7.0,445.0,339.77,263.09
2016,3,28,8,30,870.0,75.0,2.5,7.0,498.0,402.74,319.92
2016,3,28,8,45,890.0,77.5,2.5,7.5,547.5,461.24,371.18
2016,3,28,9,0,910.0,80.0,2.5,8.0,597.0,520.26,421.12
2016,3,28,9,15,924.0,82.0,2.45,8.0,641.5,575.81,467.33
2016,3,28,9,30,938.0,84.0,2.4,8.0,686.0,630.7,511.54
2016,3,28,9,45,948.0,86.0,2.4,8.5,724.0,682.15,551.07
2016,3,28,10,0,958.0,88.0,2.4,9.0,762.0,732.04,587.97
2016,3,28,10,15,755.0,179.0,2.4,9.0,724.5,718.72,574.45
2016,3,28,10,30,552.0,270.0,2.4,9.0,687.0,685.77,545.68
2016,3,28,10,45,457.5,316.5,2.45,9.0,669.5,679.27,538.84
2016,3,28,11,0,363.0,363.0,2.5,9.0,652.0,662.41,523.82
2016,3,28,11,15,222.0,379.5,2.5,9.0,557.5,568.79,450.55
2016,3,28,11,30,81.0,396.0,2.5,9.0,463.0,466.08,368.77
2016,3,28,11,45,534.5,246.5,2.5,9.5,690.5,734.44,584.05
2016,3,28,12,0,988.0,97.0,2.5,10.0,918.0,994.39,767.66
2016,3,28,12,15,501.5,183.5,2.5,10.0,600.0,661.55,526.78
2016,3,28,12,30,15.0,270.0,2.5,10.0,282.0,279.36,221.02
2016,3,28,12,45,151.5,334.0,2.5,10.0,457.5,487.24,388.67
2016,3,28,13,0,288.0,398.0,2.5,10.0,633.0,692.07,543.14
2016,3,28,13,15,614.5,255.0,2.45,9.5,743.0,854.66,670.65
2016,3,28,13,30,941.0,112.0,2.4,9.0,853.0,992.13,768.51
2016,3,28,13,45,718.5,197.0,2.4,9.0,752.5,881.6,690.71
2016,3,28,14,0,496.0,282.0,2.4,9.0,652.0,760.64,600.8
2016,3,28,14,15,248.0,195.0,2.35,9.0,380.0,431.06,351.0
2016,3,28,14,30,0.0,108.0,2.3,9.0,108.0,104.83,82.21
2016,3,28,14,45,442.5,103.5,2.3,9.0,381.5,495.67,412.44
2016,3,28,15,0,885.0,99.0,2.3,9.0,655.0,833.73,666.89
2016,3,28,15,15,867.5,96.5,2.25,9.0,609.5,790.04,633.0
2016,3,28,15,30,850.0,94.0,2.2,9.0,564.0,744.65,601.39
2016,3,28,15,45,826.5,90.0,2.2,9.0,514.0,691.96,564.23
2016,3,28,16,0,803.0,86.0,2.2,9.0,464.0,638.64,524.88
2016,3,28,16,15,769.5,82.0,2.1,8.5,410.5,578.83,478.86
2016,3,28,16,30,736.0,78.0,2.0,8.0,357.0,522.09,433.77
2016,3,28,16,45,691.0,71.5,1.95,8.0,302.5,455.83,379.05
2016,3,28,17,0,646.0,65.0,1.9,8.0,248.0,392.5,324.93
2016,3,28,17,15,572.5,57.5,1.8,7.5,194.5,319.3,261.47
2016,3,28,17,30,499.0,50.0,1.7,7.0,141.0,252.88,201.99
2016,3,28,17,45,380.5,39.0,1.6,6.5,94.5,175.78,133.72
2016,3,28,18,0,262.0,28.0,1.5,6.0,48.0,111.0,72.19
2016,3,28,18,15,131.0,14.0,1.45,5.5,24.0,40.53,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,17.5,0.8,5.5,33.5,13.35,0.44
2016,3,29,6,30,319.0,35.0,0.8,6.0,67.0,27.35,18.44
2016,3,29,6,45,432.0,44.5,0.85,6.5,116.5,32.91,24.27
2016,3,29,7,0,545.0,54.0,0.9,7.0,166.0,62.7,34.9
2016,3,29,7,15,610.0,61.0,0.85,7.0,220.5,109.04,63.09
2016,3,29,7,30,675.0,68.0,0.8,7.0,275.0,162.88,104.95
2016,3,29,7,45,730.5,70.0,0.8,7.5,331.5,219.46,153.31
2016,3,29,8,0,786.0,72.0,0.8,8.0,388.0,279.45,205.98
2016,3,29,8,15,814.5,75.5,0.75,8.5,441.0,337.51,257.47
2016,3,29,8,30,843.0,79.0,0.7,9.0,494.0,397.71,309.25
2016,3,29,8,45,868.5,80.5,0.65,9.5,544.0,458.1,359.3
2016,3,29,9,0,894.0,82.0,0.6,10.0,594.0,517.77,406.81
2016,3,29,9,15,909.0,84.0,0.55,10.5,638.5,573.06,449.12
2016,3,29,9,30,924.0,86.0,0.5,11.0,683.0,627.82,489.26
2016,3,29,9,45,936.5,87.0,0.5,11.5,721.5,679.2,526.08
2016,3,29,10,0,949.0,88.0,0.5,12.0,760.0,729.26,560.36
2016,3,29,10,15,957.0,89.5,0.5,12.0,791.5,775.02,590.12
2016,3,29,10,30,965.0,91.0,0.5,12.0,823.0,818.61,618.05
2016,3,29,10,45,970.5,92.0,0.5,12.5,847.0,857.33,641.26
2016,3,29,11,0,976.0,93.0,0.5,13.0,871.0,893.3,662.42
2016,3,29,11,15,611.5,252.5,0.5,13.0,743.0,780.01,583.71
2016,3,29,11,30,247.0,412.0,0.5,13.0,615.0,631.58,473.29
2016,3,29,11,45,215.0,419.5,0.55,13.0,598.0,618.31,465.54
2016,3,29,12,0,183.0,427.0,0.6,13.0,581.0,603.12,454.62
2016,3,29,12,15,163.5,426.0,0.6,13.0,563.0,588.93,444.32
2016,3,29,12,30,144.0,425.0,0.6,13.0,545.0,573.6,433.2
2016,3,29,12,45,122.0,415.0,0.65,13.0,516.5,545.51,413.54
2016,3,29,13,0,100.0,405.0,0.7,13.0,488.0,508.33,387.36
2016,3,29,13,15,534.5,249.5,0.7,12.5,674.0,773.54,589.53
2016,3,29,13,30,969.0,94.0,0.7,12.0,860.0,1000.65,740.42
2016,3,29,13,45,961.0,93.5,0.75,12.0,833.5,983.76,727.75
2016,3,29,14,0,953.0,93.0,0.8,12.0,807.0,963.43,716.9
2016,3,29,14,15,944.0,91.5,0.8,12.0,774.0,937.8,701.6
2016,3,29,14,30,935.0,90.0,0.8,12.0,741.0,909.06,684.29
2016,3,29,14,45,919.5,90.0,0.85,12.0,700.5,873.64,663.38
2016,3,29,15,0,904.0,90.0,0.9,12.0,660.0,835.87,640.64
2016,3,29,15,15,887.5,87.5,0.9,11.5,615.0,792.42,613.97
2016,3,29,15,30,871.0,85.0,0.9,11.0,570.0,747.21,585.6
2016,3,29,15,45,847.0,82.5,0.9,11.0,519.5,699.34,553.73
2016,3,29,16,0,823.0,80.0,0.9,11.0,469.0,646.52,517.0
2016,3,29,16,15,792.0,76.0,0.9,10.5,415.5,587.36,473.98
2016,3,29,16,30,761.0,72.0,0.9,10.0,362.0,528.89,429.84
2016,3,29,16,45,717.5,66.5,0.95,9.5,307.5,463.21,378.55
2016,3,29,17,0,674.0,61.0,1.0,9.0,253.0,402.2,328.59
2016,3,29,17,15,605.0,54.0,1.0,8.0,199.5,329.96,267.76
2016,3,29,17,30,536.0,47.0,1.0,7.0,146.0,264.03,209.84
2016,3,29,17,45,422.0,36.5,1.05,6.5,98.5,186.73,141.77
2016,3,29,18,0,308.0,26.0,1.1,6.0,51.0,122.04,80.64
2016,3,29,18,15,154.0,13.0,1.1,5.5,25.5,44.47,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,5.5,35.5,12.68,1.81
2016,3,30,6,30,346.0,34.0,0.6,6.0,71.0,26.03,17.44
2016,3,30,6,45,444.0,44.5,0.6,6.5,120.0,32.59,24.05
2016,3,30,7,0,542.0,55.0,0.6,7.0,169.0,65.72,36.6
2016,3,30,7,15,605.5,62.0,0.6,7.0,223.0,111.97,65.47
2016,3,30,7,30,669.0,69.0,0.6,7.0,277.0,165.54,107.48
2016,3,30,7,45,713.0,73.5,0.65,7.5,331.5,219.65,154.27
2016,3,30,8,0,757.0,78.0,0.7,8.0,386.0,280.21,207.62
2016,3,30,8,15,786.5,82.0,0.7,8.5,438.0,337.54,258.26
2016,3,30,8,30,816.0,86.0,0.7,9.0,490.0,397.17,309.47
2016,3,30,8,45,838.0,88.5,0.7,9.5,539.0,454.05,356.97
2016,3,30,9,0,860.0,91.0,0.7,10.0,588.0,511.78,403.39
2016,3,30,9,15,875.5,93.5,0.75,10.5,631.5,567.4,446.94
2016,3,30,9,30,891.0,96.0,0.8,11.0,675.0,621.41,487.91
2016,3,30,9,45,903.5,97.5,0.85,11.5,713.5,671.85,525.05
2016,3,30,10,0,916.0,99.0,0.9,12.0,752.0,721.04,560.21
2016,3,30,10,15,924.0,100.5,0.9,12.0,783.0,765.51,589.73
2016,3,30,10,30,932.0,102.0,0.9,12.0,814.0,807.89,617.48
2016,3,30,10,45,938.5,102.5,0.95,12.5,837.5,845.8,641.54
2016,3,30,11,0,945.0,103.0,1.0,13.0,861.0,881.09,663.68
2016,3,30,11,15,948.0,104.0,1.0,13.0,876.5,911.16,682.63
2016,3,30,11,30,951.0,105.0,1.0,13.0,892.0,938.1,699.52
2016,3,30,11,45,641.5,252.5,1.05,13.0,785.5,840.44,633.26
2016,3,30,12,0,332.0,400.0,1.1,13.0,679.0,716.91,541.11
2016,3,30,12,15,324.5,402.0,1.1,13.0,674.0,719.03,543.85
2016,3,30,12,30,317.0,404.0,1.1,13.0,669.0,719.67,544.17
2016,3,30,12,45,634.5,253.5,1.1,13.0,777.5,871.8,658.52
2016,3,30,13,0,952.0,103.0,1.1,13.0,886.0,1003.65,744.89
2016,3,30,13,15,948.0,102.0,1.1,13.0,868.5,997.27,739.33
2016,3,30,13,30,944.0,101.0,1.1,13.0,851.0,987.26,733.61
2016,3,30,13,45,668.5,215.0,1.15,13.0,737.5,857.92,649.63
2016,3,30,14,0,393.0,329.0,1.2,13.0,624.0,711.73,544.02
2016,3,30,14,15,653.0,212.5,1.2,12.5,679.0,822.34,632.23
2016,3,30,14,30,913.0,96.0,1.2,12.0,734.0,898.57,685.74
2016,3,30,14,45,900.5,94.0,1.25,12.0,694.5,863.92,663.26
2016,3,30,15,0,888.0,92.0,1.3,12.0,655.0,826.81,640.29
2016,3,30,15,15,871.0,89.5,1.3,11.5,610.0,783.41,613.08
2016,3,30,15,30,854.0,87.0,1.3,11.0,565.0,742.68,587.35
2016,3,30,15,45,831.5,84.0,1.35,11.0,515.5,691.53,552.96
2016,3,30,16,0,809.0,81.0,1.4,11.0,466.0,639.69,516.71
2016,3,30,16,15,778.0,77.0,1.4,10.5,413.0,581.06,473.3
2016,3,30,16,30,747.0,73.0,1.4,10.0,360.0,523.15,428.87
2016,3,30,16,45,701.5,67.5,1.45,10.0,306.0,456.99,375.69
2016,3,30,17,0,656.0,62.0,1.5,10.0,252.0,395.75,324.4
2016,3,30,17,15,587.5,55.0,1.45,9.0,199.0,324.53,263.96
2016,3,30,17,30,519.0,48.0,1.4,8.0,146.0,259.58,206.66
2016,3,30,17,45,403.0,38.0,1.35,7.5,99.0,182.92,139.13
2016,3,30,18,0,287.0,28.0,1.3,7.0,52.0,119.01,79.86
2016,3,30,18,15,143.5,14.0,1.25,6.5,26.0,43.51,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,172.0,18.5,0.6,6.0,37.5,13.85,3.72
2016,3,31,6,30,344.0,37.0,0.6,6.0,75.0,28.61,19.84
2016,3,31,6,45,439.0,47.5,0.6,6.5,124.0,35.02,26.3
2016,3,31,7,0,534.0,58.0,0.6,7.0,173.0,70.28,39.85
2016,3,31,7,15,383.0,92.0,0.6,7.5,186.5,117.21,79.25
2016,3,31,7,30,232.0,126.0,0.6,8.0,200.0,148.83,112.14
2016,3,31,7,45,255.0,144.5,0.6,8.5,239.0,186.11,143.16
2016,3,31,8,0,278.0,163.0,0.6,9.0,278.0,225.95,176.47
2016,3,31,8,15,289.5,185.0,0.6,9.5,318.0,267.54,211.09
2016,3,31,8,30,301.0,207.0,0.6,10.0,358.0,310.29,245.83
2016,3,31,8,45,361.0,216.0,0.6,10.5,414.0,363.64,287.82
2016,3,31,9,0,421.0,225.0,0.6,11.0,470.0,422.65,333.4
2016,3,31,9,15,660.0,159.0,0.6,11.0,576.0,514.55,405.17
2016,3,31,9,30,899.0,93.0,0.6,11.0,682.0,626.34,490.14
2016,3,31,9,45,914.0,93.5,0.65,11.5,721.0,677.69,526.91
2016,3,31,10,0,929.0,94.0,0.7,12.0,760.0,727.98,562.16
2016,3,31,10,15,937.0,95.0,0.7,12.0,791.0,772.38,591.28
2016,3,31,10,30,945.0,96.0,0.7,12.0,822.0,814.66,618.63
2016,3,31,10,45,953.0,96.0,0.75,12.5,846.0,853.58,643.17
2016,3,31,11,0,961.0,96.0,0.8,13.0,870.0,889.94,665.82
2016,3,31,11,15,964.5,96.5,0.8,13.0,885.5,920.23,684.65
2016,3,31,11,30,968.0,97.0,0.8,13.0,901.0,947.36,701.45
2016,3,31,11,45,970.5,96.5,0.85,13.5,908.5,969.28,714.62
2016,3,31,12,0,973.0,96.0,0.9,14.0,916.0,987.73,725.67
2016,3,31,12,15,973.0,96.0,0.95,14.0,915.0,1000.86,734.78
2016,3,31,12,30,973.0,96.0,1.0,14.0,914.0,1010.31,741.75
2016,3,31,12,45,974.0,93.5,1.05,14.0,905.0,1014.31,745.43
2016,3,31,13,0,975.0,91.0,1.1,14.0,896.0,1014.54,746.9
2016,3,31,13,15,656.0,231.5,1.15,14.0,768.5,873.34,655.63
2016,3,31,13,30,337.0,372.0,1.2,14.0,641.0,712.91,539.21
2016,3,31,13,45,646.0,230.0,1.25,14.0,725.5,854.32,649.12
2016,3,31,14,0,955.0,88.0,1.3,14.0,810.0,963.67,722.67
2016,3,31,14,15,947.0,86.5,1.35,13.5,777.5,938.7,707.88
2016,3,31,14,30,939.0,85.0,1.4,13.0,745.0,910.58,692.64
2016,3,31,14,45,927.5,83.5,1.45,13.0,705.5,876.54,671.95
2016,3,31,15,0,916.0,82.0,1.5,13.0,666.0,839.91,649.28
2016,3,31,15,15,901.0,79.5,1.5,12.5,621.0,797.05,622.5
2016,3,31,15,30,886.0,77.0,1.5,12.0,576.0,752.3,593.96
2016,3,31,15,45,864.5,75.0,1.55,11.5,526.5,701.91,561.18
2016,3,31,16,0,843.0,73.0,1.6,11.0,477.0,654.54,529.74
2016,3,31,16,15,814.5,69.5,1.55,10.5,424.0,596.53,486.37
2016,3,31,16,30,786.0,66.0,1.5,10.0,371.0,538.96,441.9
2016,3,31,16,45,742.5,62.0,1.5,10.0,316.5,473.66,389.16
2016,3,31,17,0,699.0,58.0,1.5,10.0,262.0,410.99,336.58
2016,3,31,17,15,634.5,52.0,1.4,9.0,208.0,340.12,276.31
2016,3,31,17,30,570.0,46.0,1.3,8.0,154.0,277.14,220.39
2016,3,31,17,45,458.0,36.5,1.25,7.5,106.0,199.37,151.64
2016,3,31,18,0,346.0,27.0,1.2,7.0,58.0,133.9,90.8
2016,3,31,18,15,173.0,13.5,1.15,6.5,29.0,49.39,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.0,18.0,0.9,6.0,41.0,13.22,4.1
2016,4,1,6,30,390.0,36.0,0.9,6.0,82.0,27.31,18.78
2016,4,1,6,45,484.5,45.0,0.9,6.5,132.0,32.44,23.98
2016,4,1,7,0,579.0,54.0,0.9,7.0,182.0,71.18,38.35
2016,4,1,7,15,637.0,60.5,0.9,7.5,236.0,119.02,69.57
2016,4,1,7,30,695.0,67.0,0.9,8.0,290.0,173.48,113.1
2016,4,1,7,45,738.0,70.5,0.9,8.5,344.5,230.25,162.51
2016,4,1,8,0,781.0,74.0,0.9,9.0,399.0,289.09,214.57
2016,4,1,8,15,808.0,77.5,0.9,9.5,451.0,346.56,265.47
2016,4,1,8,30,835.0,81.0,0.9,10.0,503.0,405.99,316.57
2016,4,1,8,45,856.5,83.0,0.9,10.5,551.5,463.19,364.31
2016,4,1,9,0,878.0,85.0,0.9,11.0,600.0,522.44,411.8
2016,4,1,9,15,892.5,87.0,0.9,11.0,643.5,576.65,454.64
2016,4,1,9,30,907.0,89.0,0.9,11.0,687.0,630.3,495.72
2016,4,1,9,45,918.5,90.5,0.9,11.5,725.0,680.7,532.24
2016,4,1,10,0,930.0,92.0,0.9,12.0,763.0,729.72,565.91
2016,4,1,10,15,937.5,93.5,0.85,12.0,793.5,774.24,594.65
2016,4,1,10,30,945.0,95.0,0.8,12.0,824.0,816.59,621.42
2016,4,1,10,45,951.0,95.5,0.8,12.5,847.5,854.37,644.39
2016,4,1,11,0,957.0,96.0,0.8,13.0,871.0,889.46,665.34
2016,4,1,11,15,960.0,96.5,0.75,13.0,886.0,919.15,682.83
2016,4,1,11,30,963.0,97.0,0.7,13.0,901.0,945.66,698.16
2016,4,1,11,45,965.0,97.0,0.7,13.5,908.5,967.47,710.19
2016,4,1,12,0,967.0,97.0,0.7,14.0,916.0,985.84,720.08
2016,4,1,12,15,966.5,97.0,0.7,14.0,914.5,998.35,727.69
2016,4,1,12,30,966.0,97.0,0.7,14.0,913.0,1007.2,733.19
2016,4,1,12,45,965.5,95.5,0.7,14.5,904.0,1010.77,734.18
2016,4,1,13,0,965.0,94.0,0.7,15.0,895.0,1010.6,733.05
2016,4,1,13,15,961.0,93.5,0.7,15.0,877.0,1004.5,729.74
2016,4,1,13,30,957.0,93.0,0.7,15.0,859.0,994.74,724.34
2016,4,1,13,45,951.5,92.0,0.7,15.0,834.0,979.47,715.62
2016,4,1,14,0,946.0,91.0,0.7,15.0,809.0,960.73,704.85
2016,4,1,14,15,937.5,89.5,0.7,14.5,776.0,935.42,691.23
2016,4,1,14,30,929.0,88.0,0.7,14.0,743.0,907.02,675.61
2016,4,1,14,45,918.0,86.0,0.75,14.0,704.0,873.03,655.93
2016,4,1,15,0,907.0,84.0,0.8,14.0,665.0,836.46,634.3
2016,4,1,15,15,891.5,82.0,0.8,13.5,620.0,794.0,608.63
2016,4,1,15,30,876.0,80.0,0.8,13.0,575.0,749.73,581.29
2016,4,1,15,45,855.0,77.0,0.85,13.0,525.5,698.87,548.34
2016,4,1,16,0,834.0,74.0,0.9,13.0,476.0,651.01,516.75
2016,4,1,16,15,805.5,70.5,0.95,12.5,423.5,593.32,475.65
2016,4,1,16,30,777.0,67.0,1.0,12.0,371.0,536.09,433.22
2016,4,1,16,45,734.5,62.5,1.05,11.5,316.5,471.1,382.82
2016,4,1,17,0,692.0,58.0,1.1,11.0,262.0,408.67,332.16
2016,4,1,17,15,628.5,52.0,1.1,10.0,208.5,338.5,273.44
2016,4,1,17,30,565.0,46.0,1.1,9.0,155.0,276.05,218.69
2016,4,1,17,45,456.5,36.5,1.15,8.5,107.0,199.49,151.47
2016,4,1,18,0,348.0,27.0,1.2,8.0,59.0,134.83,92.1
2016,4,1,18,15,174.0,13.5,1.2,7.5,29.5,56.58,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,39.0,5.0,0.6,5.0,5.5,0.0,0.0
2016,4,2,6,0,78.0,10.0,0.6,5.0,11.0,9.83,0.0
2016,4,2,6,15,230.0,24.0,0.6,5.5,47.5,18.57,8.89
2016,4,2,6,30,382.0,38.0,0.6,6.0,84.0,28.89,20.3
2016,4,2,6,45,460.0,49.0,0.6,6.5,133.0,35.74,27.04
2016,4,2,7,0,538.0,60.0,0.6,7.0,182.0,76.64,43.58
2016,4,2,7,15,597.5,67.5,0.55,7.5,235.5,123.34,74.74
2016,4,2,7,30,657.0,75.0,0.5,8.0,289.0,176.89,117.47
2016,4,2,7,45,688.0,83.0,0.5,9.0,341.5,230.94,164.28
2016,4,2,8,0,719.0,91.0,0.5,10.0,394.0,288.08,213.97
2016,4,2,8,15,748.5,96.0,0.4,10.5,445.5,344.73,262.48
2016,4,2,8,30,778.0,101.0,0.3,11.0,497.0,405.5,312.48
2016,4,2,8,45,788.5,109.0,0.25,12.0,543.0,460.6,356.03
2016,4,2,9,0,799.0,117.0,0.2,13.0,589.0,515.5,397.4
2016,4,2,9,15,815.5,120.5,0.15,13.5,632.5,568.92,436.68
2016,4,2,9,30,832.0,124.0,0.1,14.0,676.0,622.18,474.36
2016,4,2,9,45,839.5,129.0,0.1,14.5,712.0,670.7,507.79
2016,4,2,10,0,847.0,134.0,0.1,15.0,748.0,717.76,539.17
2016,4,2,10,15,856.0,136.0,0.15,15.5,778.5,761.26,567.33
2016,4,2,10,30,865.0,138.0,0.2,16.0,809.0,802.98,593.1
2016,4,2,10,45,873.0,138.5,0.3,16.5,832.0,840.37,616.72
2016,4,2,11,0,881.0,139.0,0.4,17.0,855.0,875.45,638.9
2016,4,2,11,15,885.0,139.5,0.45,17.0,870.5,901.21,655.34
2016,4,2,11,30,889.0,140.0,0.5,17.0,886.0,927.05,672.02
2016,4,2,11,45,706.5,239.5,0.55,17.0,835.0,890.71,649.15
2016,4,2,12,0,524.0,339.0,0.6,17.0,784.0,837.57,610.66
2016,4,2,12,15,522.0,338.5,0.6,17.0,781.5,844.5,616.01
2016,4,2,12,30,520.0,338.0,0.6,17.0,779.0,849.24,619.12
2016,4,2,12,45,722.0,227.0,0.65,17.5,832.5,931.14,677.18
2016,4,2,13,0,924.0,116.0,0.7,18.0,886.0,997.58,717.92
2016,4,2,13,15,919.5,115.5,0.75,17.5,868.0,991.18,715.82
2016,4,2,13,30,915.0,115.0,0.8,17.0,850.0,981.29,712.75
2016,4,2,13,45,902.0,116.5,0.85,17.0,823.0,962.29,702.64
2016,4,2,14,0,889.0,118.0,0.9,17.0,796.0,940.2,690.67
2016,4,2,14,15,879.5,116.5,0.9,16.5,763.5,915.11,677.06
2016,4,2,14,30,870.0,115.0,0.9,16.0,731.0,892.47,665.04
2016,4,2,14,45,846.5,117.0,0.9,16.0,690.0,853.76,641.02
2016,4,2,15,0,823.0,119.0,0.9,16.0,649.0,813.27,615.76
2016,4,2,15,15,805.0,115.5,0.9,15.5,604.0,769.64,589.14
2016,4,2,15,30,787.0,112.0,0.9,15.0,559.0,724.55,561.01
2016,4,2,15,45,688.5,121.0,0.9,15.0,487.5,637.64,500.22
2016,4,2,16,0,590.0,130.0,0.9,15.0,416.0,553.36,438.55
2016,4,2,16,15,573.0,118.0,0.85,14.5,370.5,503.84,402.79
2016,4,2,16,30,556.0,106.0,0.8,14.0,325.0,454.29,365.46
2016,4,2,16,45,500.0,101.0,0.8,13.5,276.5,389.06,314.62
2016,4,2,17,0,444.0,96.0,0.8,13.0,228.0,331.74,268.35
2016,4,2,17,15,391.0,81.5,0.75,12.0,181.0,269.86,217.24
2016,4,2,17,30,338.0,67.0,0.7,11.0,134.0,213.01,168.62
2016,4,2,17,45,248.0,51.0,0.7,10.5,92.0,147.9,112.71
2016,4,2,18,0,158.0,35.0,0.7,10.0,50.0,92.8,64.36
2016,4,2,18,15,79.0,17.5,0.7,9.5,25.0,40.74,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,5.5,6.5,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,6.0,13.0,10.81,0.0
2016,4,3,6,15,207.0,26.5,0.6,6.5,50.0,20.49,10.96
2016,4,3,6,30,349.0,42.0,0.6,7.0,87.0,32.41,23.43
2016,4,3,6,45,440.0,52.5,0.6,7.5,136.5,38.9,29.83
2016,4,3,7,0,531.0,63.0,0.6,8.0,186.0,81.11,46.77
2016,4,3,7,15,590.5,71.0,0.6,8.5,239.5,128.05,78.63
2016,4,3,7,30,650.0,79.0,0.6,9.0,293.0,181.86,121.72
2016,4,3,7,45,692.5,84.0,0.6,9.5,347.5,235.56,168.06
2016,4,3,8,0,735.0,89.0,0.6,10.0,402.0,293.61,218.61
2016,4,3,8,15,764.0,93.0,0.55,10.5,453.5,352.04,268.9
2016,4,3,8,30,793.0,97.0,0.5,11.0,505.0,410.52,317.7
2016,4,3,8,45,813.5,101.0,0.5,11.5,553.5,467.09,363.69
2016,4,3,9,0,834.0,105.0,0.5,12.0,602.0,524.41,408.51
2016,4,3,9,15,849.5,108.0,0.5,12.5,645.5,578.44,449.28
2016,4,3,9,30,865.0,111.0,0.5,13.0,689.0,632.13,488.34
2016,4,3,9,45,874.0,114.5,0.55,13.5,725.5,681.5,523.66
2016,4,3,10,0,883.0,118.0,0.6,14.0,762.0,728.78,556.59
2016,4,3,10,15,891.5,120.0,0.6,14.0,793.0,772.72,585.15
2016,4,3,10,30,900.0,122.0,0.6,14.0,824.0,814.7,611.99
2016,4,3,10,45,902.5,125.5,0.6,14.5,846.0,851.2,633.74
2016,4,3,11,0,905.0,129.0,0.6,15.0,868.0,884.98,653.51
2016,4,3,11,15,720.5,229.0,0.6,15.0,824.5,858.47,635.01
2016,4,3,11,30,536.0,329.0,0.6,15.0,781.0,814.62,600.95
2016,4,3,11,45,721.0,233.5,0.65,15.5,846.0,899.46,662.07
2016,4,3,12,0,906.0,138.0,0.7,16.0,911.0,977.03,710.01
2016,4,3,12,15,714.0,239.0,0.7,16.0,848.5,923.79,674.86
2016,4,3,12,30,522.0,340.0,0.7,16.0,786.0,854.29,625.28
2016,4,3,12,45,711.0,238.5,0.75,16.0,837.5,934.24,684.77
2016,4,3,13,0,900.0,137.0,0.8,16.0,889.0,998.96,726.18
2016,4,3,13,15,895.5,136.0,0.85,15.5,871.5,992.16,723.79
2016,4,3,13,30,891.0,135.0,0.9,15.0,854.0,981.94,720.42
2016,4,3,13,45,886.0,132.0,0.95,15.0,828.5,971.6,715.74
2016,4,3,14,0,881.0,129.0,1.0,15.0,803.0,952.11,705.19
2016,4,3,14,15,871.5,127.0,1.0,14.5,770.5,926.51,691.12
2016,4,3,14,30,862.0,125.0,1.0,14.0,738.0,898.04,675.14
2016,4,3,14,45,857.5,118.0,1.05,14.0,700.5,865.61,656.01
2016,4,3,15,0,853.0,111.0,1.1,14.0,663.0,830.36,634.75
