Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,7.0,22.5,13.76,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,45.0,21.72,11.95
2016,4,14,6,15,339.5,40.5,1.25,7.0,91.0,30.93,22.07
2016,4,14,6,30,465.0,53.0,1.3,7.0,137.0,39.1,30.04
2016,4,14,6,45,538.0,62.5,1.4,7.5,190.5,70.8,41.15
2016,4,14,7,0,611.0,72.0,1.5,8.0,244.0,119.49,71.58
2016,4,14,7,15,661.5,78.5,1.5,8.0,299.5,170.39,111.72
2016,4,14,7,30,712.0,85.0,1.5,8.0,355.0,226.96,160.49
2016,4,14,7,45,742.5,91.0,1.55,8.5,409.0,283.01,210.73
2016,4,14,8,0,773.0,97.0,1.6,9.0,463.0,341.94,263.1
2016,4,14,8,15,758.5,103.0,1.6,9.5,495.0,386.13,303.29
2016,4,14,8,30,744.0,109.0,1.6,10.0,527.0,427.8,339.92
2016,4,14,8,45,796.0,113.0,1.65,10.5,593.5,499.19,397.82
2016,4,14,9,0,848.0,117.0,1.7,11.0,660.0,572.71,455.51
2016,4,14,9,15,861.5,119.5,1.7,11.0,702.0,625.56,496.72
2016,4,14,9,30,875.0,122.0,1.7,11.0,744.0,677.81,536.48
2016,4,14,9,45,895.0,118.5,1.7,11.5,782.5,727.57,572.56
2016,4,14,10,0,915.0,115.0,1.7,12.0,821.0,776.47,605.37
2016,4,14,10,15,921.5,116.5,1.7,12.0,849.5,818.98,633.83
2016,4,14,10,30,928.0,118.0,1.7,12.0,878.0,859.27,660.51
2016,4,14,10,45,926.5,122.5,1.75,12.0,898.0,893.49,683.41
2016,4,14,11,0,925.0,127.0,1.8,12.0,918.0,924.67,704.23
2016,4,14,11,15,927.5,127.5,1.8,12.0,931.5,952.29,722.03
2016,4,14,11,30,930.0,128.0,1.8,12.0,945.0,976.84,737.77
2016,4,14,11,45,915.0,138.0,1.8,12.5,947.0,991.57,745.66
2016,4,14,12,0,900.0,148.0,1.8,13.0,949.0,1002.54,751.24
2016,4,14,12,15,899.5,147.5,1.85,13.0,946.0,1013.1,758.77
2016,4,14,12,30,899.0,147.0,1.9,13.0,943.0,1020.27,764.2
2016,4,14,12,45,915.5,134.5,2.0,13.0,937.5,1028.11,770.91
2016,4,14,13,0,932.0,122.0,2.1,13.0,932.0,1032.28,775.3
2016,4,14,13,15,928.0,121.5,2.1,12.5,914.0,1025.55,772.77
2016,4,14,13,30,924.0,121.0,2.1,12.0,896.0,1015.33,768.15
2016,4,14,13,45,909.5,124.0,2.15,12.0,868.0,995.5,756.43
2016,4,14,14,0,895.0,127.0,2.2,12.0,840.0,972.66,742.78
2016,4,14,14,15,886.0,125.0,2.2,12.0,807.0,946.71,726.45
2016,4,14,14,30,877.0,123.0,2.2,12.0,774.0,923.35,711.93
2016,4,14,14,45,858.0,124.0,2.2,12.0,733.0,886.35,687.88
2016,4,14,15,0,839.0,125.0,2.2,12.0,692.0,847.38,662.38
2016,4,14,15,15,821.5,121.5,2.2,11.5,646.5,803.04,633.97
2016,4,14,15,30,804.0,118.0,2.2,11.0,601.0,757.21,604.02
2016,4,14,15,45,790.5,110.5,2.2,11.0,553.0,708.77,570.54
2016,4,14,16,0,777.0,103.0,2.2,11.0,505.0,659.08,534.99
2016,4,14,16,15,746.5,98.5,2.15,10.5,452.0,602.94,493.02
2016,4,14,16,30,716.0,94.0,2.1,10.0,399.0,545.43,448.78
2016,4,14,16,45,677.5,87.0,2.1,10.0,345.0,481.89,397.78
2016,4,14,17,0,639.0,80.0,2.1,10.0,291.0,420.69,347.01
2016,4,14,17,15,578.0,72.5,2.0,9.5,237.5,351.52,288.47
2016,4,14,17,30,517.0,65.0,1.9,9.0,184.0,287.75,232.7
2016,4,14,17,45,417.5,54.5,1.85,8.5,134.5,213.44,167.65
2016,4,14,18,0,318.0,44.0,1.8,8.0,85.0,149.28,111.0
2016,4,14,18,15,181.5,28.0,1.75,7.5,49.0,81.81,50.64
2016,4,14,18,30,45.0,12.0,1.7,7.0,13.0,19.67,0.0
2016,4,14,18,45,22.5,6.0,1.7,7.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.2,4.5,25.0,13.76,0.0
2016,4,15,6,0,266.0,28.0,1.2,5.0,50.0,21.89,12.65
2016,4,15,6,15,385.0,39.5,1.2,5.5,97.0,29.69,21.17
2016,4,15,6,30,504.0,51.0,1.2,6.0,144.0,36.96,28.25
2016,4,15,6,45,579.5,58.0,1.3,6.5,198.0,70.66,39.14
2016,4,15,7,0,655.0,65.0,1.4,7.0,252.0,120.03,70.15
2016,4,15,7,15,702.5,70.5,1.45,7.5,308.0,172.22,111.78
2016,4,15,7,30,750.0,76.0,1.5,8.0,364.0,232.06,163.6
2016,4,15,7,45,779.5,81.5,1.55,8.5,418.5,289.31,215.15
2016,4,15,8,0,809.0,87.0,1.6,9.0,473.0,349.28,268.6
2016,4,15,8,15,832.5,90.5,1.6,9.5,525.5,407.48,319.48
2016,4,15,8,30,856.0,94.0,1.6,10.0,578.0,467.15,369.93
2016,4,15,8,45,870.5,98.5,1.6,10.5,625.5,524.5,416.87
2016,4,15,9,0,885.0,103.0,1.6,11.0,673.0,581.83,462.06
2016,4,15,9,15,898.0,105.5,1.55,11.5,716.0,636.88,503.64
2016,4,15,9,30,911.0,108.0,1.5,12.0,759.0,689.95,542.27
2016,4,15,9,45,924.0,108.5,1.45,12.5,796.5,740.06,577.37
2016,4,15,10,0,937.0,109.0,1.4,13.0,834.0,788.85,608.54
2016,4,15,10,15,943.5,110.0,1.35,13.0,863.5,831.61,636.02
2016,4,15,10,30,950.0,111.0,1.3,13.0,893.0,872.08,661.59
2016,4,15,10,45,956.0,111.5,1.3,13.5,915.5,909.16,684.02
2016,4,15,11,0,962.0,112.0,1.3,14.0,938.0,943.54,704.44
2016,4,15,11,15,964.5,112.5,1.35,14.0,952.0,971.94,722.93
2016,4,15,11,30,967.0,113.0,1.4,14.0,966.0,997.16,739.43
2016,4,15,11,45,970.5,111.5,1.45,14.0,972.5,1017.95,753.16
2016,4,15,12,0,974.0,110.0,1.5,14.0,979.0,1035.34,764.82
2016,4,15,12,15,973.5,110.0,1.5,14.0,976.5,1046.95,772.07
2016,4,15,12,30,973.0,110.0,1.5,14.0,974.0,1054.91,777.17
2016,4,15,12,45,973.5,107.5,1.55,14.0,964.0,1057.54,779.88
2016,4,15,13,0,974.0,105.0,1.6,14.0,954.0,1056.45,780.39
2016,4,15,13,15,970.0,104.0,1.65,14.0,935.0,1048.87,776.89
2016,4,15,13,30,966.0,103.0,1.7,14.0,916.0,1037.65,771.19
2016,4,15,13,45,963.0,100.0,1.75,14.5,890.0,1021.64,761.07
2016,4,15,14,0,960.0,97.0,1.8,15.0,864.0,1002.09,748.74
2016,4,15,14,15,951.5,95.5,1.8,14.5,830.0,975.71,734.02
2016,4,15,14,30,943.0,94.0,1.8,14.0,796.0,946.26,717.24
2016,4,15,14,45,931.5,92.0,1.8,14.0,755.5,910.76,694.95
2016,4,15,15,0,920.0,90.0,1.8,14.0,715.0,872.73,670.81
2016,4,15,15,15,905.0,87.5,1.75,14.0,669.0,829.01,641.97
2016,4,15,15,30,890.0,85.0,1.7,14.0,623.0,783.47,611.61
2016,4,15,15,45,868.5,83.0,1.65,14.0,572.0,732.18,576.77
2016,4,15,16,0,847.0,81.0,1.6,14.0,521.0,683.9,543.64
2016,4,15,16,15,820.0,77.5,1.55,13.5,467.5,625.92,502.28
2016,4,15,16,30,793.0,74.0,1.5,13.0,414.0,568.3,459.11
2016,4,15,16,45,754.5,69.5,1.45,12.5,359.0,503.9,409.15
2016,4,15,17,0,716.0,65.0,1.4,12.0,304.0,441.67,359.03
2016,4,15,17,15,661.5,59.0,1.3,11.5,249.5,373.11,301.82
2016,4,15,17,30,607.0,53.0,1.2,11.0,195.0,310.97,247.86
2016,4,15,17,45,522.5,44.5,1.2,10.5,144.0,239.2,185.19
2016,4,15,18,0,438.0,36.0,1.2,10.0,93.0,176.3,129.05
2016,4,15,18,15,286.5,24.0,1.2,9.5,54.5,103.17,64.03
2016,4,15,18,30,135.0,12.0,1.2,9.0,16.0,35.6,0.0
2016,4,15,18,45,67.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,152.5,14.0,0.7,6.5,27.0,13.76,0.0
2016,4,16,6,0,305.0,28.0,0.6,7.0,54.0,21.63,12.65
2016,4,16,6,15,416.0,38.5,0.5,7.5,101.5,28.49,20.01
2016,4,16,6,30,527.0,49.0,0.4,8.0,149.0,34.9,26.24
2016,4,16,6,45,596.0,56.5,0.35,9.0,202.5,72.25,38.81
2016,4,16,7,0,665.0,64.0,0.3,10.0,256.0,122.52,70.61
2016,4,16,7,15,709.5,69.5,0.25,10.5,311.5,177.47,113.94
2016,4,16,7,30,754.0,75.0,0.2,11.0,367.0,234.5,162.1
2016,4,16,7,45,785.0,79.0,0.15,12.0,421.5,291.04,210.7
2016,4,16,8,0,816.0,83.0,0.1,13.0,476.0,350.43,260.67
2016,4,16,8,15,838.5,86.5,0.15,13.5,528.0,408.61,309.29
2016,4,16,8,30,861.0,90.0,0.2,14.0,580.0,468.13,357.33
2016,4,16,8,45,878.0,93.0,0.3,14.5,627.5,527.17,403.79
2016,4,16,9,0,895.0,96.0,0.4,15.0,675.0,584.38,447.51
2016,4,16,9,15,907.5,98.0,0.4,15.5,718.0,637.82,486.02
2016,4,16,9,30,920.0,100.0,0.4,16.0,761.0,690.42,522.57
2016,4,16,9,45,932.0,100.5,0.45,16.5,798.0,740.12,556.19
2016,4,16,10,0,944.0,101.0,0.5,17.0,835.0,788.4,586.63
2016,4,16,10,15,950.5,102.5,0.5,17.5,864.5,831.8,612.52
2016,4,16,10,30,957.0,104.0,0.5,18.0,894.0,872.89,636.55
2016,4,16,10,45,959.5,106.0,0.55,18.5,915.5,908.66,657.87
2016,4,16,11,0,962.0,108.0,0.6,19.0,937.0,941.52,677.27
2016,4,16,11,15,964.5,108.5,0.6,19.0,951.0,969.83,693.99
2016,4,16,11,30,967.0,109.0,0.6,19.0,965.0,994.94,708.76
2016,4,16,11,45,969.0,108.5,0.65,19.0,971.0,1015.27,721.78
2016,4,16,12,0,971.0,108.0,0.7,19.0,977.0,1032.15,732.85
2016,4,16,12,15,970.0,108.0,0.7,19.0,974.0,1043.16,739.33
2016,4,16,12,30,969.0,108.0,0.7,19.0,971.0,1050.54,743.78
2016,4,16,12,45,971.0,105.0,0.75,19.5,961.5,1054.01,745.82
2016,4,16,13,0,973.0,102.0,0.8,20.0,952.0,1053.76,745.76
2016,4,16,13,15,968.5,101.0,0.8,19.5,933.0,1045.63,742.73
2016,4,16,13,30,964.0,100.0,0.8,19.0,914.0,1033.86,737.7
2016,4,16,13,45,957.0,99.5,0.85,19.0,887.5,1016.72,729.17
2016,4,16,14,0,950.0,99.0,0.9,19.0,861.0,996.2,718.6
2016,4,16,14,15,942.0,97.5,0.9,19.0,827.5,970.43,703.74
2016,4,16,14,30,934.0,96.0,0.9,19.0,794.0,941.6,686.96
2016,4,16,14,45,922.0,94.5,0.9,19.0,753.5,906.43,666.05
2016,4,16,15,0,910.0,93.0,0.9,19.0,713.0,868.78,643.43
2016,4,16,15,15,895.5,90.5,0.9,18.5,667.5,825.77,618.19
2016,4,16,15,30,881.0,88.0,0.9,18.0,622.0,780.94,591.3
2016,4,16,15,45,862.5,85.0,0.9,18.0,572.5,731.05,559.32
2016,4,16,16,0,844.0,82.0,0.9,18.0,523.0,683.94,528.74
2016,4,16,16,15,818.0,78.0,0.9,17.5,470.0,626.15,489.44
2016,4,16,16,30,792.0,74.0,0.9,17.0,417.0,568.64,448.2
2016,4,16,16,45,757.0,69.5,0.9,16.5,362.0,506.19,401.57
2016,4,16,17,0,722.0,65.0,0.9,16.0,307.0,445.57,354.39
2016,4,16,17,15,668.5,59.0,0.85,15.0,252.5,377.11,299.46
2016,4,16,17,30,615.0,53.0,0.8,14.0,198.0,314.9,247.21
2016,4,16,17,45,530.0,45.0,0.8,13.0,147.0,242.99,185.95
2016,4,16,18,0,445.0,37.0,0.8,12.0,96.0,179.96,130.82
2016,4,16,18,15,222.5,27.5,0.85,11.5,57.0,92.66,58.56
2016,4,16,18,30,0.0,18.0,0.9,11.0,18.0,17.69,0.0
2016,4,16,18,45,0.0,9.0,0.95,10.5,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,157.0,14.5,0.9,9.5,28.5,11.03,0.0
2016,4,17,6,0,314.0,29.0,0.8,10.0,57.0,22.33,13.28
2016,4,17,6,15,420.5,39.0,0.75,10.5,104.0,28.69,19.95
2016,4,17,6,30,527.0,49.0,0.7,11.0,151.0,34.64,25.66
2016,4,17,6,45,588.5,57.0,0.65,12.0,203.5,74.39,39.6
2016,4,17,7,0,650.0,65.0,0.6,13.0,256.0,124.02,71.58
2016,4,17,7,15,694.5,71.0,0.6,13.5,311.0,176.08,112.63
2016,4,17,7,30,739.0,77.0,0.6,14.0,366.0,235.42,162.67
2016,4,17,7,45,767.5,82.0,0.6,14.5,419.5,291.37,211.28
2016,4,17,8,0,796.0,87.0,0.6,15.0,473.0,349.91,261.33
2016,4,17,8,15,819.0,90.5,0.6,15.5,524.5,407.2,309.17
2016,4,17,8,30,842.0,94.0,0.6,16.0,576.0,465.92,356.43
2016,4,17,8,45,857.0,98.0,0.6,17.0,623.0,522.24,399.45
2016,4,17,9,0,872.0,102.0,0.6,18.0,670.0,578.6,440.64
2016,4,17,9,15,885.0,104.0,0.6,18.5,712.0,632.48,479.27
2016,4,17,9,30,898.0,106.0,0.6,19.0,754.0,684.36,515.2
2016,4,17,9,45,911.0,106.5,0.6,19.5,791.0,733.77,547.95
2016,4,17,10,0,924.0,107.0,0.6,20.0,828.0,781.91,577.39
2016,4,17,10,15,931.0,108.0,0.6,20.5,857.5,824.39,602.58
2016,4,17,10,30,938.0,109.0,0.6,21.0,887.0,864.67,626.0
2016,4,17,10,45,944.5,109.0,0.6,21.5,909.5,901.13,646.69
2016,4,17,11,0,951.0,109.0,0.6,22.0,932.0,934.95,665.51
2016,4,17,11,15,954.0,109.5,0.6,22.0,946.0,963.34,682.12
2016,4,17,11,30,957.0,110.0,0.6,22.0,960.0,988.61,696.85
2016,4,17,11,45,960.0,109.0,0.6,22.5,966.0,1009.11,707.35
2016,4,17,12,0,963.0,108.0,0.6,23.0,972.0,1026.22,715.88
2016,4,17,12,15,962.5,108.0,0.6,23.0,970.0,1037.55,722.41
2016,4,17,12,30,962.0,108.0,0.6,23.0,968.0,1045.29,727.0
2016,4,17,12,45,962.0,106.5,0.65,23.0,958.0,1048.31,730.13
2016,4,17,13,0,962.0,105.0,0.7,23.0,948.0,1047.67,731.27
2016,4,17,13,15,958.5,104.0,0.7,23.0,929.5,1040.5,727.49
2016,4,17,13,30,955.0,103.0,0.7,23.0,911.0,1029.74,721.76
2016,4,17,13,45,951.5,100.5,0.75,23.0,885.5,1013.83,714.17
2016,4,17,14,0,948.0,98.0,0.8,23.0,860.0,994.45,704.53
2016,4,17,14,15,940.0,96.5,0.8,22.5,827.0,968.67,691.26
2016,4,17,14,30,932.0,95.0,0.8,22.0,794.0,939.85,676.08
2016,4,17,14,45,923.5,92.5,0.85,22.0,755.0,906.62,657.65
2016,4,17,15,0,915.0,90.0,0.9,22.0,716.0,870.71,637.29
2016,4,17,15,15,901.5,88.0,0.85,21.5,671.0,828.87,612.33
2016,4,17,15,30,888.0,86.0,0.8,21.0,626.0,785.11,585.83
2016,4,17,15,45,871.0,82.5,0.8,20.5,576.5,735.46,555.6
2016,4,17,16,0,854.0,79.0,0.8,20.0,527.0,688.43,526.54
2016,4,17,16,15,829.5,75.5,0.75,19.5,474.5,631.72,488.2
2016,4,17,16,30,805.0,72.0,0.7,19.0,422.0,575.15,447.75
2016,4,17,16,45,771.0,67.5,0.7,18.5,367.0,512.62,401.83
2016,4,17,17,0,737.0,63.0,0.7,18.0,312.0,451.81,355.25
2016,4,17,17,15,686.0,57.5,0.7,16.5,257.5,384.25,302.58
2016,4,17,17,30,635.0,52.0,0.7,15.0,203.0,320.88,250.6
2016,4,17,17,45,553.0,44.0,0.75,14.0,152.0,250.45,190.93
2016,4,17,18,0,471.0,36.0,0.8,13.0,101.0,186.95,135.55
2016,4,17,18,15,327.5,24.5,0.8,13.0,60.5,114.27,72.17
2016,4,17,18,30,184.0,13.0,0.8,13.0,20.0,45.74,0.0
2016,4,17,18,45,92.0,6.5,0.85,13.0,10.0,6.39,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,169.5,15.0,0.45,12.0,31.0,11.34,0.0
2016,4,18,6,0,339.0,30.0,0.5,12.0,62.0,23.04,13.96
2016,4,18,6,15,444.5,40.0,0.45,12.5,110.0,29.36,20.43
2016,4,18,6,30,550.0,50.0,0.4,13.0,158.0,35.28,26.05
2016,4,18,6,45,617.0,56.5,0.35,13.5,212.5,77.65,40.47
2016,4,18,7,0,684.0,63.0,0.3,14.0,267.0,131.12,75.47
2016,4,18,7,15,726.5,68.0,0.3,14.5,322.5,183.71,116.89
2016,4,18,7,30,769.0,73.0,0.3,15.0,378.0,240.97,165.07
2016,4,18,7,45,798.5,77.0,0.3,15.5,432.5,298.0,214.16
2016,4,18,8,0,828.0,81.0,0.3,16.0,487.0,357.68,264.59
2016,4,18,8,15,849.5,84.5,0.35,16.5,538.5,416.09,313.06
2016,4,18,8,30,871.0,88.0,0.4,17.0,590.0,477.75,362.26
2016,4,18,8,45,886.5,91.0,0.45,17.5,637.5,534.49,406.22
2016,4,18,9,0,902.0,94.0,0.5,18.0,685.0,591.21,448.64
2016,4,18,9,15,914.0,96.0,0.5,18.5,727.0,644.57,486.66
2016,4,18,9,30,926.0,98.0,0.5,19.0,769.0,697.02,522.71
2016,4,18,9,45,938.0,98.0,0.55,20.0,805.5,746.37,554.33
2016,4,18,10,0,950.0,98.0,0.6,21.0,842.0,794.28,583.05
2016,4,18,10,15,956.0,99.0,0.6,21.0,871.0,836.86,609.22
2016,4,18,10,30,962.0,100.0,0.6,21.0,900.0,877.08,633.65
2016,4,18,10,45,966.0,100.5,0.6,21.5,921.5,912.59,653.62
2016,4,18,11,0,970.0,101.0,0.6,22.0,943.0,945.25,671.64
2016,4,18,11,15,972.5,102.0,0.6,22.0,957.0,974.07,688.47
2016,4,18,11,30,975.0,103.0,0.6,22.0,971.0,999.68,703.34
2016,4,18,11,45,975.5,103.0,0.6,22.5,976.0,1019.09,713.11
2016,4,18,12,0,976.0,103.0,0.6,23.0,981.0,1034.99,720.89
2016,4,18,12,15,975.0,103.0,0.6,23.0,978.5,1045.89,727.17
2016,4,18,12,30,974.0,103.0,0.6,23.0,976.0,1053.14,731.46
2016,4,18,12,45,968.0,105.0,0.6,23.0,964.0,1053.96,732.09
2016,4,18,13,0,962.0,107.0,0.6,23.0,952.0,1051.12,730.77
2016,4,18,13,15,957.5,106.0,0.6,23.0,933.0,1042.95,726.45
2016,4,18,13,30,953.0,105.0,0.6,23.0,914.0,1031.2,720.18
2016,4,18,13,45,943.0,106.0,0.65,23.0,886.5,1012.87,711.23
2016,4,18,14,0,933.0,107.0,0.7,23.0,859.0,991.31,700.38
2016,4,18,14,15,924.5,105.5,0.7,22.5,825.5,965.37,687.09
2016,4,18,14,30,916.0,104.0,0.7,22.0,792.0,936.46,671.91
2016,4,18,14,45,897.0,105.5,0.75,22.0,750.5,898.91,650.83
2016,4,18,15,0,878.0,107.0,0.8,22.0,709.0,859.38,628.25
2016,4,18,15,15,862.5,104.5,0.8,22.0,664.0,821.23,605.39
2016,4,18,15,30,847.0,102.0,0.8,22.0,619.0,776.55,577.88
2016,4,18,15,45,767.0,108.5,0.8,22.0,548.0,692.92,523.36
2016,4,18,16,0,687.0,115.0,0.8,22.0,477.0,615.75,470.78
2016,4,18,16,15,538.0,135.5,0.8,21.5,401.5,507.8,393.24
2016,4,18,16,30,389.0,156.0,0.8,21.0,326.0,415.78,324.82
2016,4,18,16,45,355.5,142.5,0.8,20.5,282.5,357.23,281.41
2016,4,18,17,0,322.0,129.0,0.8,20.0,239.0,308.39,243.7
2016,4,18,17,15,295.0,109.0,0.8,18.5,196.5,257.97,204.34
2016,4,18,17,30,268.0,89.0,0.8,17.0,154.0,209.89,165.23
2016,4,18,17,45,223.0,69.5,0.8,15.5,114.5,158.65,122.38
2016,4,18,18,0,178.0,50.0,0.8,14.0,75.0,112.05,82.56
2016,4,18,18,15,89.0,32.5,0.75,13.0,45.0,62.3,40.49
2016,4,18,18,30,0.0,15.0,0.7,12.0,15.0,14.59,0.0
2016,4,18,18,45,0.0,7.5,0.65,11.5,7.5,7.37,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,146.5,16.5,0.7,12.0,31.0,12.56,0.0
2016,4,19,6,0,293.0,33.0,0.7,12.0,62.0,25.68,16.35
2016,4,19,6,15,396.0,44.0,0.6,12.5,108.5,32.78,23.47
2016,4,19,6,30,499.0,55.0,0.5,13.0,155.0,40.92,31.1
2016,4,19,6,45,576.5,60.5,0.45,13.5,209.5,80.8,43.8
2016,4,19,7,0,654.0,66.0,0.4,14.0,264.0,129.76,75.53
2016,4,19,7,15,697.5,71.5,0.35,14.5,318.5,181.62,116.63
2016,4,19,7,30,741.0,77.0,0.3,15.0,373.0,240.58,166.03
2016,4,19,7,45,774.0,80.5,0.3,15.5,427.5,296.6,214.03
2016,4,19,8,0,807.0,84.0,0.3,16.0,482.0,355.7,263.75
2016,4,19,8,15,829.0,87.0,0.3,16.5,533.0,412.69,310.68
2016,4,19,8,30,851.0,90.0,0.3,17.0,584.0,470.97,356.88
2016,4,19,8,45,863.5,94.5,0.3,18.0,630.0,528.57,400.0
2016,4,19,9,0,876.0,99.0,0.3,19.0,676.0,583.87,439.63
2016,4,19,9,15,888.5,101.5,0.35,19.5,718.0,636.74,477.49
2016,4,19,9,30,901.0,104.0,0.4,20.0,760.0,688.8,513.62
2016,4,19,9,45,899.0,112.0,0.45,20.5,793.0,735.07,544.22
2016,4,19,10,0,897.0,120.0,0.5,21.0,826.0,778.89,571.36
2016,4,19,10,15,904.0,121.5,0.55,21.0,855.0,820.78,598.05
2016,4,19,10,30,911.0,123.0,0.6,21.0,884.0,860.53,623.2
2016,4,19,10,45,910.5,127.5,0.65,21.5,904.0,894.62,643.4
2016,4,19,11,0,910.0,132.0,0.7,22.0,924.0,925.8,661.7
2016,4,19,11,15,751.0,232.5,0.75,21.5,893.0,914.17,655.7
2016,4,19,11,30,592.0,333.0,0.8,21.0,862.0,887.12,636.49
2016,4,19,11,45,526.0,360.5,0.85,21.0,833.0,866.88,622.94
2016,4,19,12,0,460.0,388.0,0.9,21.0,804.0,842.59,606.49
2016,4,19,12,15,468.0,386.0,0.9,21.0,808.5,856.44,616.0
2016,4,19,12,30,476.0,384.0,0.9,21.0,813.0,868.47,623.87
2016,4,19,12,45,686.0,263.0,0.9,21.0,872.5,954.33,685.51
2016,4,19,13,0,896.0,142.0,0.9,21.0,932.0,1024.63,728.53
2016,4,19,13,15,640.0,261.0,0.9,20.5,819.5,908.67,655.82
2016,4,19,13,30,384.0,380.0,0.9,20.0,707.0,774.3,563.92
2016,4,19,13,45,323.5,386.5,0.95,19.5,656.5,721.08,530.68
2016,4,19,14,0,263.0,393.0,1.0,19.0,606.0,668.21,495.79
2016,4,19,14,15,288.0,370.0,1.0,18.5,595.0,663.08,495.49
2016,4,19,14,30,313.0,347.0,1.0,18.0,584.0,655.65,493.09
2016,4,19,14,45,233.5,338.0,1.0,18.0,510.0,561.36,426.02
2016,4,19,15,0,154.0,329.0,1.0,18.0,436.0,479.4,366.61
2016,4,19,15,15,131.0,305.0,0.95,17.5,392.0,430.99,332.56
2016,4,19,15,30,108.0,281.0,0.9,17.0,348.0,375.76,292.53
2016,4,19,15,45,280.0,234.0,0.85,16.5,387.5,463.27,364.02
2016,4,19,16,0,452.0,187.0,0.8,16.0,427.0,528.17,415.66
2016,4,19,16,15,425.5,171.0,0.75,15.5,379.0,474.0,375.33
2016,4,19,16,30,399.0,155.0,0.7,15.0,331.0,421.09,336.09
2016,4,19,16,45,369.0,142.5,0.65,14.5,288.5,371.58,298.22
2016,4,19,17,0,339.0,130.0,0.6,14.0,246.0,318.4,256.4
2016,4,19,17,15,436.5,99.0,0.6,13.5,222.0,317.25,254.61
2016,4,19,17,30,534.0,68.0,0.6,13.0,198.0,301.02,238.01
2016,4,19,17,45,467.0,56.0,0.6,12.5,149.5,234.96,181.19
2016,4,19,18,0,400.0,44.0,0.6,12.0,101.0,175.86,129.32
2016,4,19,18,15,263.5,30.0,0.6,11.5,61.0,105.69,69.48
2016,4,19,18,30,127.0,16.0,0.6,11.0,21.0,43.89,0.0
2016,4,19,18,45,63.5,8.0,0.65,10.5,10.5,16.1,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,16.5,0.7,9.5,33.5,12.39,0.21
2016,4,20,6,0,324.0,33.0,0.7,10.0,67.0,25.4,16.41
2016,4,20,6,15,425.0,43.5,0.6,10.5,114.5,32.05,23.08
2016,4,20,6,30,526.0,54.0,0.5,11.0,162.0,41.92,32.29
2016,4,20,6,45,603.0,59.5,0.45,11.5,217.5,83.57,45.0
2016,4,20,7,0,680.0,65.0,0.4,12.0,273.0,134.21,78.59
2016,4,20,7,15,721.5,70.0,0.4,12.5,328.0,189.32,123.03
2016,4,20,7,30,763.0,75.0,0.4,13.0,383.0,246.22,171.51
2016,4,20,7,45,795.0,78.0,0.4,14.0,437.5,302.76,220.14
2016,4,20,8,0,827.0,81.0,0.4,15.0,492.0,362.22,270.13
2016,4,20,8,15,848.0,84.0,0.4,15.5,543.0,419.88,317.88
2016,4,20,8,30,869.0,87.0,0.4,16.0,594.0,480.75,366.21
2016,4,20,8,45,883.0,90.0,0.45,16.5,640.5,536.54,409.51
2016,4,20,9,0,897.0,93.0,0.5,17.0,687.0,592.14,451.19
2016,4,20,9,15,908.5,95.0,0.5,17.0,728.5,644.84,489.72
2016,4,20,9,30,920.0,97.0,0.5,17.0,770.0,696.59,526.42
2016,4,20,9,45,929.0,98.5,0.55,17.5,805.5,744.93,558.39
2016,4,20,10,0,938.0,100.0,0.6,18.0,841.0,791.61,587.73
2016,4,20,10,15,944.0,101.5,0.6,18.0,870.0,834.09,614.19
2016,4,20,10,30,950.0,103.0,0.6,18.0,899.0,874.26,638.89
2016,4,20,10,45,946.5,108.5,0.65,18.5,918.5,907.91,658.95
2016,4,20,11,0,943.0,114.0,0.7,19.0,938.0,938.36,676.94
2016,4,20,11,15,945.5,115.0,0.7,19.0,951.5,966.41,693.65
2016,4,20,11,30,948.0,116.0,0.7,19.0,965.0,991.36,708.42
2016,4,20,11,45,944.5,118.5,0.75,19.0,969.0,1008.99,719.82
2016,4,20,12,0,941.0,121.0,0.8,19.0,973.0,1023.14,729.28
2016,4,20,12,15,940.0,121.0,0.8,19.0,970.0,1033.63,735.54
2016,4,20,12,30,939.0,121.0,0.8,19.0,967.0,1040.61,739.8
2016,4,20,12,45,939.0,119.0,0.85,19.0,957.0,1042.96,742.53
2016,4,20,13,0,939.0,117.0,0.9,19.0,947.0,1041.74,743.23
2016,4,20,13,15,934.5,116.0,0.9,19.0,928.0,1033.62,738.77
2016,4,20,13,30,930.0,115.0,0.9,19.0,909.0,1022.02,732.36
2016,4,20,13,45,923.0,114.0,0.9,19.0,882.5,1004.62,722.48
2016,4,20,14,0,916.0,113.0,0.9,19.0,856.0,983.99,710.72
2016,4,20,14,15,907.0,111.5,0.9,18.5,822.5,957.87,696.86
2016,4,20,14,30,898.0,110.0,0.9,18.0,789.0,928.87,681.13
2016,4,20,14,45,884.0,109.0,0.95,18.0,749.0,893.36,660.69
2016,4,20,15,0,870.0,108.0,1.0,18.0,709.0,855.63,638.55
2016,4,20,15,15,854.5,105.0,0.95,17.5,664.0,817.14,615.24
2016,4,20,15,30,839.0,102.0,0.9,17.0,619.0,772.16,587.2
2016,4,20,15,45,817.0,99.0,0.9,17.0,569.0,720.98,554.1
2016,4,20,16,0,795.0,96.0,0.9,17.0,519.0,669.2,519.97
2016,4,20,16,15,767.0,92.0,0.85,16.5,467.0,612.1,479.89
2016,4,20,16,30,739.0,88.0,0.8,16.0,415.0,557.38,440.11
2016,4,20,16,45,701.0,82.5,0.8,15.5,361.0,494.56,393.27
2016,4,20,17,0,663.0,77.0,0.8,15.0,307.0,434.0,346.33
2016,4,20,17,15,608.5,70.0,0.75,14.0,253.5,366.84,292.67
2016,4,20,17,30,554.0,63.0,0.7,13.0,200.0,304.38,240.69
2016,4,20,17,45,472.5,53.5,0.65,12.5,150.0,234.83,181.32
2016,4,20,18,0,391.0,44.0,0.6,12.0,100.0,173.74,128.1
2016,4,20,18,15,195.5,33.0,0.6,11.5,61.0,92.31,61.73
2016,4,20,18,30,0.0,22.0,0.6,11.0,22.0,22.4,0.0
2016,4,20,18,45,0.0,11.0,0.6,10.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,60.5,19.5,0.35,10.0,26.0,16.5,3.87
2016,4,21,6,0,121.0,39.0,0.3,10.0,52.0,32.06,22.36
2016,4,21,6,15,173.0,59.0,0.25,10.5,89.0,47.42,36.86
2016,4,21,6,30,225.0,79.0,0.2,11.0,126.0,65.02,48.65
2016,4,21,6,45,258.5,98.5,0.2,12.0,167.5,98.96,69.65
2016,4,21,7,0,292.0,118.0,0.2,13.0,209.0,137.0,97.26
2016,4,21,7,15,327.5,132.0,0.25,13.0,251.5,174.8,127.03
2016,4,21,7,30,363.0,146.0,0.3,13.0,294.0,213.88,159.13
2016,4,21,7,45,442.5,149.5,0.35,13.5,354.5,263.35,198.57
2016,4,21,8,0,522.0,153.0,0.4,14.0,415.0,321.27,244.94
2016,4,21,8,15,558.0,159.5,0.45,14.0,464.5,372.38,286.79
2016,4,21,8,30,594.0,166.0,0.5,14.0,514.0,426.98,330.57
2016,4,21,8,45,469.0,226.5,0.55,14.0,514.5,451.44,350.04
2016,4,21,9,0,344.0,287.0,0.6,14.0,515.0,463.73,358.89
2016,4,21,9,15,246.0,322.0,0.65,14.0,490.0,455.76,352.22
2016,4,21,9,30,148.0,357.0,0.7,14.0,465.0,438.38,337.86
2016,4,21,9,45,164.0,375.5,0.75,14.5,501.0,476.06,365.2
2016,4,21,10,0,180.0,394.0,0.8,15.0,537.0,514.84,392.46
2016,4,21,10,15,203.0,407.0,0.8,15.0,574.0,554.72,420.74
2016,4,21,10,30,226.0,420.0,0.8,15.0,611.0,595.81,449.49
2016,4,21,10,45,196.0,434.0,0.85,15.0,602.0,594.13,447.16
2016,4,21,11,0,166.0,448.0,0.9,15.0,593.0,590.15,443.6
2016,4,21,11,15,235.5,444.0,0.9,15.0,653.5,655.52,491.07
2016,4,21,11,30,305.0,440.0,0.9,15.0,714.0,727.88,541.57
2016,4,21,11,45,318.5,431.5,0.9,15.5,719.5,740.68,548.82
2016,4,21,12,0,332.0,423.0,0.9,16.0,725.0,752.54,556.16
2016,4,21,12,15,378.5,407.5,0.9,16.0,751.0,787.89,581.2
2016,4,21,12,30,425.0,392.0,0.9,16.0,777.0,828.05,608.78
2016,4,21,12,45,674.0,255.0,0.95,16.0,857.0,936.12,688.32
2016,4,21,13,0,923.0,118.0,1.0,16.0,937.0,1028.33,746.91
2016,4,21,13,15,919.5,117.0,1.0,16.0,918.5,1021.21,741.56
2016,4,21,13,30,916.0,116.0,1.0,16.0,900.0,1010.65,735.65
2016,4,21,13,45,670.5,227.5,1.05,16.0,792.5,895.05,662.92
2016,4,21,14,0,425.0,339.0,1.1,16.0,685.0,770.29,575.32
2016,4,21,14,15,289.5,355.5,1.1,16.0,587.5,649.13,490.59
2016,4,21,14,30,154.0,372.0,1.1,16.0,490.0,531.58,405.04
2016,4,21,14,45,271.5,332.5,1.15,16.0,526.5,597.3,458.11
2016,4,21,15,0,389.0,293.0,1.2,16.0,563.0,646.71,497.31
2016,4,21,15,15,260.5,289.5,1.2,15.5,465.5,527.2,409.48
2016,4,21,15,30,132.0,286.0,1.2,15.0,368.0,407.59,319.73
2016,4,21,15,45,131.0,263.0,1.2,15.0,339.0,377.89,298.91
2016,4,21,16,0,130.0,240.0,1.2,15.0,310.0,347.85,276.83
2016,4,21,16,15,207.0,208.5,1.15,14.5,307.0,359.0,288.49
2016,4,21,16,30,284.0,177.0,1.1,14.0,304.0,369.23,298.43
2016,4,21,16,45,269.5,156.5,1.1,14.0,265.0,325.59,263.92
2016,4,21,17,0,255.0,136.0,1.1,14.0,226.0,282.8,229.55
2016,4,21,17,15,426.5,96.0,1.0,13.5,215.5,310.18,250.73
2016,4,21,17,30,598.0,56.0,0.9,13.0,205.0,315.12,250.07
2016,4,21,17,45,519.5,48.0,0.85,12.5,155.0,245.91,190.06
2016,4,21,18,0,441.0,40.0,0.8,12.0,105.0,184.82,136.27
2016,4,21,18,15,220.5,32.5,0.8,11.5,65.0,97.76,65.72
2016,4,21,18,30,0.0,25.0,0.8,11.0,25.0,25.9,0.0
2016,4,21,18,45,0.0,12.5,0.8,10.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.4,9.5,0.5,0.48,0.0
2016,4,22,6,0,0.0,1.0,1.5,10.0,1.0,0.96,0.0
2016,4,22,6,15,0.0,2.0,1.5,10.0,2.0,1.93,0.0
2016,4,22,6,30,0.0,3.0,1.5,10.0,3.0,2.89,0.0
2016,4,22,6,45,0.0,4.0,1.55,10.5,4.0,3.85,0.0
2016,4,22,7,0,0.0,5.0,1.6,11.0,5.0,4.82,0.0
2016,4,22,7,15,0.0,6.0,1.6,11.0,6.0,5.79,0.0
2016,4,22,7,30,0.0,7.0,1.6,11.0,7.0,6.75,0.19
2016,4,22,7,45,0.0,42.5,1.65,11.0,42.5,41.05,29.64
2016,4,22,8,0,0.0,78.0,1.7,11.0,78.0,75.44,58.64
2016,4,22,8,15,0.0,77.5,1.7,11.0,77.5,74.96,57.98
2016,4,22,8,30,0.0,77.0,1.7,11.0,77.0,74.49,57.38
2016,4,22,8,45,0.0,83.5,1.7,11.0,83.5,80.8,62.47
2016,4,22,9,0,0.0,90.0,1.7,11.0,90.0,87.12,67.53
2016,4,22,9,15,0.0,76.5,1.7,11.0,76.5,74.05,56.5
2016,4,22,9,30,0.0,63.0,1.7,11.0,63.0,60.98,45.52
2016,4,22,9,45,0.0,87.0,1.75,11.5,87.0,84.26,64.61
2016,4,22,10,0,0.0,111.0,1.8,12.0,111.0,107.5,83.37
2016,4,22,10,15,0.0,99.5,1.85,12.0,99.5,96.41,74.14
2016,4,22,10,30,0.0,88.0,1.9,12.0,88.0,85.28,64.97
2016,4,22,10,45,0.0,71.0,1.95,12.5,71.0,68.8,51.29
2016,4,22,11,0,0.0,54.0,2.0,13.0,54.0,52.32,37.64
2016,4,22,11,15,77.5,258.5,2.05,12.5,328.5,328.44,260.94
2016,4,22,11,30,155.0,463.0,2.1,12.0,603.0,608.48,470.66
2016,4,22,11,45,84.5,364.5,2.15,12.0,441.5,442.43,344.99
2016,4,22,12,0,14.0,266.0,2.2,12.0,280.0,273.52,214.37
2016,4,22,12,15,30.5,336.5,2.25,11.5,365.0,366.38,287.78
2016,4,22,12,30,47.0,407.0,2.3,11.0,450.0,456.25,356.56
2016,4,22,12,45,30.0,325.5,2.35,11.0,353.0,356.92,280.56
2016,4,22,13,0,13.0,244.0,2.4,11.0,256.0,252.04,199.05
2016,4,22,13,15,6.5,168.0,2.4,11.0,174.0,170.29,134.24
2016,4,22,13,30,0.0,92.0,2.4,11.0,92.0,89.24,68.34
2016,4,22,13,45,4.5,148.0,2.4,11.0,151.5,148.57,117.2
2016,4,22,14,0,9.0,204.0,2.4,11.0,211.0,208.53,165.74
2016,4,22,14,15,27.5,266.5,2.3,11.0,288.0,296.06,235.9
2016,4,22,14,30,46.0,329.0,2.2,11.0,365.0,379.35,301.14
2016,4,22,14,45,452.5,220.0,2.15,11.0,537.0,642.78,514.48
2016,4,22,15,0,859.0,111.0,2.1,11.0,709.0,856.25,671.91
2016,4,22,15,15,608.5,184.5,2.1,11.0,594.5,708.03,563.06
2016,4,22,15,30,358.0,258.0,2.1,11.0,480.0,560.41,449.0
2016,4,22,15,45,369.5,232.5,2.1,11.0,446.0,528.19,426.97
2016,4,22,16,0,381.0,207.0,2.1,11.0,412.0,493.9,402.02
2016,4,22,16,15,571.0,145.5,2.1,10.5,418.0,542.52,444.57
2016,4,22,16,30,761.0,84.0,2.1,10.0,424.0,566.23,465.92
2016,4,22,16,45,729.5,78.5,2.1,10.0,371.0,505.95,417.2
2016,4,22,17,0,698.0,73.0,2.1,10.0,318.0,448.9,370.02
2016,4,22,17,15,645.0,67.0,1.95,9.5,264.0,381.7,313.34
2016,4,22,17,30,592.0,61.0,1.8,9.0,210.0,319.0,258.62
2016,4,22,17,45,506.0,53.0,1.7,9.0,159.0,247.3,195.25
2016,4,22,18,0,420.0,45.0,1.6,9.0,108.0,184.45,138.87
2016,4,22,18,15,210.0,36.0,1.5,8.5,67.5,99.56,68.84
2016,4,22,18,30,0.0,27.0,1.4,8.0,27.0,28.23,3.05
2016,4,22,18,45,0.0,13.5,1.35,7.5,13.5,13.27,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,159.5,19.0,1.05,7.0,37.5,14.18,4.46
2016,4,23,6,0,319.0,38.0,1.1,8.0,75.0,29.44,20.41
2016,4,23,6,15,417.5,48.5,1.15,8.0,123.0,35.87,26.87
2016,4,23,6,30,516.0,59.0,1.2,8.0,171.0,51.46,32.79
2016,4,23,6,45,575.0,67.0,1.3,8.5,223.5,93.99,53.98
2016,4,23,7,0,634.0,75.0,1.4,9.0,276.0,143.44,89.42
2016,4,23,7,15,676.5,80.5,1.35,9.0,330.5,194.3,131.92
2016,4,23,7,30,719.0,86.0,1.3,9.0,385.0,249.8,180.72
2016,4,23,7,45,539.5,140.5,1.3,9.5,381.5,287.16,220.47
2016,4,23,8,0,360.0,195.0,1.3,10.0,378.0,305.9,241.48
2016,4,23,8,15,308.0,228.5,1.3,10.5,396.0,336.39,267.4
2016,4,23,8,30,256.0,262.0,1.3,11.0,414.0,361.35,287.4
2016,4,23,8,45,562.0,182.5,1.3,11.5,550.0,461.04,366.29
2016,4,23,9,0,868.0,103.0,1.3,12.0,686.0,591.74,467.25
2016,4,23,9,15,540.5,229.5,1.25,12.0,600.5,551.0,432.83
2016,4,23,9,30,213.0,356.0,1.2,12.0,515.0,480.85,375.03
2016,4,23,9,45,326.0,340.0,1.2,12.5,594.5,557.34,433.52
2016,4,23,10,0,439.0,324.0,1.2,13.0,674.0,643.06,496.08
2016,4,23,10,15,491.5,323.0,1.2,13.0,728.0,702.78,538.37
2016,4,23,10,30,544.0,322.0,1.2,13.0,782.0,764.85,581.75
2016,4,23,10,45,466.5,356.5,1.25,13.5,758.5,753.06,570.16
2016,4,23,11,0,389.0,391.0,1.3,14.0,735.0,732.79,553.41
2016,4,23,11,15,226.5,409.0,1.3,14.0,610.0,617.01,468.27
2016,4,23,11,30,64.0,427.0,1.3,14.0,485.0,483.53,368.04
2016,4,23,11,45,52.5,413.5,1.3,14.0,461.5,461.92,352.93
2016,4,23,12,0,41.0,400.0,1.3,14.0,438.0,439.52,336.28
2016,4,23,12,15,236.0,395.5,1.3,14.0,610.5,638.44,486.8
2016,4,23,12,30,431.0,391.0,1.3,14.0,783.0,833.73,624.53
2016,4,23,12,45,235.5,388.5,1.3,14.0,602.5,637.88,482.93
2016,4,23,13,0,40.0,386.0,1.3,14.0,422.0,430.36,328.75
2016,4,23,13,15,29.5,344.5,1.3,14.0,371.0,377.81,291.25
2016,4,23,13,30,19.0,303.0,1.3,14.0,320.0,317.59,246.18
2016,4,23,13,45,91.5,355.5,1.35,14.0,431.5,450.09,349.09
2016,4,23,14,0,164.0,408.0,1.4,14.0,543.0,582.9,447.37
2016,4,23,14,15,527.5,258.5,1.45,13.5,666.0,773.7,595.56
2016,4,23,14,30,891.0,109.0,1.5,13.0,789.0,924.25,702.76
2016,4,23,14,45,646.0,199.0,1.6,13.0,679.0,793.35,613.29
2016,4,23,15,0,401.0,289.0,1.7,13.0,569.0,652.98,509.64
2016,4,23,15,15,613.5,196.5,1.7,12.5,594.0,725.21,570.92
2016,4,23,15,30,826.0,104.0,1.7,12.0,619.0,766.78,604.46
2016,4,23,15,45,580.5,160.5,1.75,12.0,509.0,617.72,494.37
2016,4,23,16,0,335.0,217.0,1.8,12.0,399.0,473.02,381.74
2016,4,23,16,15,526.5,155.0,1.8,11.5,407.5,524.28,427.07
2016,4,23,16,30,718.0,93.0,1.8,11.0,416.0,552.54,451.88
2016,4,23,16,45,679.0,87.5,1.8,11.0,362.5,490.08,401.79
2016,4,23,17,0,640.0,82.0,1.8,11.0,309.0,430.0,352.73
2016,4,23,17,15,585.5,75.0,1.75,10.5,256.5,363.85,297.66
2016,4,23,17,30,531.0,68.0,1.7,10.0,204.0,302.4,244.72
2016,4,23,17,45,443.0,59.0,1.65,9.5,154.0,231.98,183.48
2016,4,23,18,0,355.0,50.0,1.6,9.0,104.0,170.6,129.32
2016,4,23,18,15,232.5,35.5,1.55,8.5,65.0,104.52,72.55
2016,4,23,18,30,110.0,21.0,1.5,8.0,26.0,48.08,11.77
2016,4,23,18,45,55.0,10.5,1.45,8.0,13.0,17.74,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
