Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,8.0,7.0,6.88,0.0
2016,4,24,5,45,55.5,27.0,1.7,8.0,34.0,23.72,12.13
2016,4,24,6,0,111.0,47.0,1.8,8.0,61.0,38.22,28.21
2016,4,24,6,15,172.0,67.5,1.8,8.0,100.5,53.73,42.97
2016,4,24,6,30,233.0,88.0,1.8,8.0,140.0,74.72,55.87
2016,4,24,6,45,275.5,107.0,1.85,8.5,184.5,109.88,78.83
2016,4,24,7,0,318.0,126.0,1.9,9.0,229.0,150.07,109.13
2016,4,24,7,15,380.5,131.0,1.85,9.0,275.0,184.31,136.02
2016,4,24,7,30,443.0,136.0,1.8,9.0,321.0,228.17,172.69
2016,4,24,7,45,288.5,180.5,1.8,9.0,307.0,249.93,197.4
2016,4,24,8,0,134.0,225.0,1.8,9.0,293.0,254.05,204.73
2016,4,24,8,15,140.0,249.0,1.8,9.5,327.0,287.66,231.73
2016,4,24,8,30,146.0,273.0,1.8,10.0,361.0,321.97,258.65
2016,4,24,8,45,222.5,287.5,1.8,10.5,432.5,384.88,307.93
2016,4,24,9,0,299.0,302.0,1.8,11.0,504.0,454.32,361.49
2016,4,24,9,15,305.0,321.0,1.75,11.5,537.5,492.67,389.53
2016,4,24,9,30,311.0,340.0,1.7,12.0,571.0,531.12,417.15
2016,4,24,9,45,394.0,326.0,1.7,12.5,633.0,592.52,463.15
2016,4,24,10,0,477.0,312.0,1.7,13.0,695.0,660.71,512.99
2016,4,24,10,15,481.5,327.0,1.65,13.0,724.5,699.61,539.6
2016,4,24,10,30,486.0,342.0,1.6,13.0,754.0,737.61,565.34
2016,4,24,10,45,255.0,339.0,1.6,13.5,555.5,554.37,428.38
2016,4,24,11,0,24.0,336.0,1.6,14.0,357.0,348.3,268.81
2016,4,24,11,15,123.0,399.0,1.65,14.0,510.5,509.85,393.33
2016,4,24,11,30,222.0,462.0,1.7,14.0,664.0,669.61,509.22
2016,4,24,11,45,325.5,429.5,1.8,14.0,727.0,746.2,565.5
2016,4,24,12,0,429.0,397.0,1.9,14.0,790.0,824.57,622.9
2016,4,24,12,15,225.0,362.0,1.95,14.0,568.0,593.46,455.72
2016,4,24,12,30,21.0,327.0,2.0,14.0,346.0,342.07,264.42
2016,4,24,12,45,174.5,377.5,2.15,14.0,534.0,559.51,433.95
2016,4,24,13,0,328.0,428.0,2.3,14.0,722.0,771.97,588.9
2016,4,24,13,15,318.5,421.5,2.35,13.5,701.5,756.7,577.95
2016,4,24,13,30,309.0,415.0,2.4,13.0,681.0,740.14,568.05
2016,4,24,13,45,242.0,412.5,2.45,13.0,617.5,663.16,512.17
2016,4,24,14,0,175.0,410.0,2.5,13.0,554.0,595.37,462.08
2016,4,24,14,15,200.0,390.5,2.55,12.5,548.5,595.79,465.58
2016,4,24,14,30,225.0,371.0,2.6,12.0,543.0,594.32,467.27
2016,4,24,14,45,383.5,303.0,2.65,12.0,579.0,663.67,524.93
2016,4,24,15,0,542.0,235.0,2.7,12.0,615.0,722.84,573.71
2016,4,24,15,15,552.0,213.5,2.7,11.5,579.0,690.89,552.28
2016,4,24,15,30,562.0,192.0,2.7,11.0,543.0,656.35,529.2
2016,4,24,15,45,580.0,168.5,2.75,10.5,506.0,626.29,509.29
2016,4,24,16,0,598.0,145.0,2.8,10.0,469.0,590.11,484.1
2016,4,24,16,15,596.0,142.5,2.75,9.5,438.5,559.81,461.51
2016,4,24,16,30,594.0,140.0,2.7,9.0,408.0,525.71,435.24
2016,4,24,16,45,557.5,129.0,2.7,9.0,356.0,464.74,386.05
2016,4,24,17,0,521.0,118.0,2.7,9.0,304.0,406.22,337.62
2016,4,24,17,15,462.5,106.5,2.65,8.5,251.5,339.74,281.76
2016,4,24,17,30,404.0,95.0,2.6,8.0,199.0,278.69,228.99
2016,4,24,17,45,339.0,78.0,2.6,8.0,151.5,215.08,172.82
2016,4,24,18,0,274.0,61.0,2.6,8.0,104.0,158.34,122.09
2016,4,24,18,15,169.0,42.0,2.55,7.5,65.0,93.12,66.0
2016,4,24,18,30,64.0,23.0,2.5,7.0,26.0,39.7,12.26
2016,4,24,18,45,32.0,11.5,2.5,7.0,13.0,15.66,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,42.5,5.5,1.5,4.0,6.5,0.0,0.0
2016,4,25,5,30,85.0,11.0,1.5,4.0,13.0,10.81,0.0
2016,4,25,5,45,253.0,23.0,1.55,4.5,50.0,17.57,8.23
2016,4,25,6,0,421.0,35.0,1.6,5.0,87.0,26.1,17.82
2016,4,25,6,15,513.0,43.5,1.65,5.5,137.5,30.91,22.69
2016,4,25,6,30,605.0,52.0,1.7,6.0,188.0,50.63,28.63
2016,4,25,6,45,668.0,56.5,1.75,6.5,243.5,98.56,53.85
2016,4,25,7,0,731.0,61.0,1.8,7.0,299.0,150.74,91.99
2016,4,25,7,15,768.5,65.0,1.8,7.5,354.5,204.66,138.17
2016,4,25,7,30,806.0,69.0,1.8,8.0,410.0,262.59,190.06
2016,4,25,7,45,833.0,72.5,1.85,8.5,464.0,320.56,242.73
2016,4,25,8,0,860.0,76.0,1.9,9.0,518.0,383.51,298.54
2016,4,25,8,15,879.5,79.0,1.9,9.0,569.5,441.96,349.96
2016,4,25,8,30,899.0,82.0,1.9,9.0,621.0,501.27,400.52
2016,4,25,8,45,913.5,84.5,1.9,9.5,668.0,558.09,446.8
2016,4,25,9,0,928.0,87.0,1.9,10.0,715.0,614.72,491.27
2016,4,25,9,15,939.5,88.5,1.9,10.0,757.5,668.08,532.77
2016,4,25,9,30,951.0,90.0,1.9,10.0,800.0,720.41,572.35
2016,4,25,9,45,958.5,92.5,1.95,10.5,836.0,769.62,605.87
2016,4,25,10,0,966.0,95.0,2.0,11.0,872.0,816.98,637.43
2016,4,25,10,15,972.0,96.0,2.0,11.0,901.0,859.64,666.0
2016,4,25,10,30,978.0,97.0,2.0,11.0,930.0,899.9,692.67
2016,4,25,10,45,982.0,98.0,2.05,11.5,951.5,935.88,715.45
2016,4,25,11,0,986.0,99.0,2.1,12.0,973.0,968.97,736.15
2016,4,25,11,15,988.5,99.5,2.1,12.0,986.5,997.18,754.25
2016,4,25,11,30,991.0,100.0,2.1,12.0,1000.0,1022.14,770.22
2016,4,25,11,45,990.5,101.0,2.15,12.0,1005.0,1041.41,783.12
2016,4,25,12,0,990.0,102.0,2.2,12.0,1010.0,1057.15,793.83
2016,4,25,12,15,989.0,102.0,2.2,12.0,1006.5,1067.77,800.67
2016,4,25,12,30,988.0,102.0,2.2,12.0,1003.0,1074.72,805.27
2016,4,25,12,45,976.0,107.5,2.2,12.0,989.0,1072.93,804.3
2016,4,25,13,0,964.0,113.0,2.2,12.0,975.0,1067.49,801.17
2016,4,25,13,15,959.5,112.0,2.2,12.0,956.0,1059.04,796.22
2016,4,25,13,30,955.0,111.0,2.2,12.0,937.0,1047.04,789.08
2016,4,25,13,45,949.5,109.5,2.2,12.0,910.0,1030.07,778.77
2016,4,25,14,0,944.0,108.0,2.2,12.0,883.0,1009.74,766.34
2016,4,25,14,15,935.5,106.5,2.15,12.0,849.5,983.4,749.34
2016,4,25,14,30,927.0,105.0,2.1,12.0,816.0,954.09,730.41
2016,4,25,14,45,916.5,102.5,2.1,12.0,776.0,919.14,708.16
2016,4,25,15,0,906.0,100.0,2.1,12.0,736.0,881.69,684.08
2016,4,25,15,15,891.0,97.5,2.1,12.0,690.5,838.29,655.59
2016,4,25,15,30,876.0,95.0,2.1,12.0,645.0,793.14,625.55
2016,4,25,15,45,857.5,92.0,2.1,12.0,595.0,747.35,594.64
2016,4,25,16,0,839.0,89.0,2.1,12.0,545.0,696.38,559.42
2016,4,25,16,15,813.0,85.5,2.05,11.5,492.0,639.24,518.5
2016,4,25,16,30,787.0,82.0,2.0,11.0,439.0,582.41,475.59
2016,4,25,16,45,751.5,77.5,2.0,10.5,384.0,519.73,426.85
2016,4,25,17,0,716.0,73.0,2.0,10.0,329.0,458.92,377.79
2016,4,25,17,15,664.5,67.0,1.95,9.5,274.5,392.97,322.58
2016,4,25,17,30,613.0,61.0,1.9,9.0,220.0,329.76,267.78
2016,4,25,17,45,531.0,53.0,1.85,8.5,168.5,258.12,204.85
2016,4,25,18,0,449.0,45.0,1.8,8.0,117.0,194.87,148.14
2016,4,25,18,15,318.0,33.5,1.7,7.5,74.5,124.67,87.23
2016,4,25,18,30,187.0,22.0,1.6,7.0,32.0,65.26,25.4
2016,4,25,18,45,93.5,11.0,1.55,6.5,16.0,23.68,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,6.0,13.0,12.78,0.0
2016,4,26,5,45,128.5,28.5,0.8,6.5,45.0,22.13,12.25
2016,4,26,6,0,257.0,44.0,0.8,7.0,77.0,33.52,24.38
2016,4,26,6,15,329.5,58.5,0.8,7.0,121.0,43.52,34.05
2016,4,26,6,30,402.0,73.0,0.8,7.0,165.0,65.41,44.05
2016,4,26,6,45,471.0,78.0,0.85,7.5,212.5,100.53,62.81
2016,4,26,7,0,540.0,83.0,0.9,8.0,260.0,143.06,93.45
2016,4,26,7,15,451.0,118.5,0.9,8.5,284.0,189.58,137.54
2016,4,26,7,30,362.0,154.0,0.9,9.0,308.0,228.57,175.02
2016,4,26,7,45,558.0,129.5,0.9,9.5,402.0,287.51,220.32
2016,4,26,8,0,754.0,105.0,0.9,10.0,496.0,369.0,285.31
2016,4,26,8,15,776.5,109.0,0.85,10.5,545.5,426.63,333.2
2016,4,26,8,30,799.0,113.0,0.8,11.0,595.0,483.28,378.78
2016,4,26,8,45,812.5,118.0,0.8,11.5,640.0,537.29,421.04
2016,4,26,9,0,826.0,123.0,0.8,12.0,685.0,591.26,461.72
2016,4,26,9,15,838.5,125.5,0.8,12.0,725.5,641.92,499.56
2016,4,26,9,30,851.0,128.0,0.8,12.0,766.0,691.91,535.86
2016,4,26,9,45,715.0,205.5,0.8,12.5,758.5,707.77,542.95
2016,4,26,10,0,579.0,283.0,0.8,13.0,751.0,710.98,540.78
2016,4,26,10,15,565.0,304.0,0.8,13.0,773.0,744.69,563.37
2016,4,26,10,30,551.0,325.0,0.8,13.0,795.0,775.99,583.51
2016,4,26,10,45,514.0,349.0,0.85,13.5,796.0,788.22,589.75
2016,4,26,11,0,477.0,373.0,0.9,14.0,797.0,796.83,593.66
2016,4,26,11,15,675.0,264.5,0.95,14.0,874.0,884.77,659.14
2016,4,26,11,30,873.0,156.0,1.0,14.0,951.0,974.24,717.73
2016,4,26,11,45,867.0,160.5,1.05,14.0,954.0,990.46,727.58
2016,4,26,12,0,861.0,165.0,1.1,14.0,957.0,1003.41,736.5
2016,4,26,12,15,635.5,283.0,1.15,14.0,867.0,919.0,681.08
2016,4,26,12,30,410.0,401.0,1.2,14.0,777.0,824.37,612.65
2016,4,26,12,45,433.0,391.0,1.3,14.0,783.5,840.83,627.13
2016,4,26,13,0,456.0,381.0,1.4,14.0,790.0,855.38,639.02
2016,4,26,13,15,652.0,269.0,1.4,13.5,841.0,933.0,699.25
2016,4,26,13,30,848.0,157.0,1.4,13.0,892.0,998.55,744.23
2016,4,26,13,45,846.5,152.0,1.45,13.0,867.5,983.12,734.83
2016,4,26,14,0,845.0,147.0,1.5,13.0,843.0,964.51,724.45
2016,4,26,14,15,835.5,144.5,1.55,13.0,810.5,938.06,708.85
2016,4,26,14,30,826.0,142.0,1.6,13.0,778.0,908.97,691.44
2016,4,26,14,45,815.0,138.5,1.65,13.0,739.5,875.02,670.57
2016,4,26,15,0,804.0,135.0,1.7,13.0,701.0,838.86,647.97
2016,4,26,15,15,787.5,131.5,1.7,12.5,657.5,796.22,621.15
2016,4,26,15,30,771.0,128.0,1.7,12.0,614.0,754.78,594.8
2016,4,26,15,45,755.5,122.0,1.75,12.0,567.0,707.58,563.14
2016,4,26,16,0,740.0,116.0,1.8,12.0,520.0,659.46,529.46
2016,4,26,16,15,711.5,111.0,1.8,11.5,469.0,603.19,488.5
2016,4,26,16,30,683.0,106.0,1.8,11.0,418.0,547.68,446.85
2016,4,26,16,45,656.0,97.0,1.8,10.5,366.5,489.71,401.95
2016,4,26,17,0,629.0,88.0,1.8,10.0,315.0,433.01,356.4
2016,4,26,17,15,575.5,80.5,1.75,9.5,262.5,367.18,301.61
2016,4,26,17,30,522.0,73.0,1.7,9.0,210.0,305.93,248.9
2016,4,26,17,45,446.0,62.5,1.65,8.5,161.0,238.39,189.91
2016,4,26,18,0,370.0,52.0,1.6,8.0,112.0,178.63,136.74
2016,4,26,18,15,252.5,38.0,1.55,7.5,72.0,112.87,80.02
2016,4,26,18,30,135.0,24.0,1.5,7.0,32.0,57.6,25.22
2016,4,26,18,45,67.5,12.0,1.45,7.0,16.0,21.18,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,15.0,12.78,0.0
2016,4,27,5,45,206.0,26.5,0.85,7.5,50.5,20.41,11.16
2016,4,27,6,0,349.0,40.0,0.9,8.0,86.0,30.31,21.46
2016,4,27,6,15,439.0,49.5,0.9,8.0,134.0,35.77,26.92
2016,4,27,6,30,529.0,59.0,0.9,8.0,182.0,58.21,34.37
2016,4,27,6,45,588.0,66.0,0.9,8.5,235.0,101.16,58.1
2016,4,27,7,0,647.0,73.0,0.9,9.0,288.0,150.96,95.02
2016,4,27,7,15,433.0,124.5,0.9,9.0,279.0,192.44,140.44
2016,4,27,7,30,219.0,176.0,0.9,9.0,270.0,211.72,165.82
2016,4,27,7,45,277.5,191.5,0.95,9.5,326.0,258.43,203.42
2016,4,27,8,0,336.0,207.0,1.0,10.0,382.0,311.45,246.03
2016,4,27,8,15,168.0,173.0,1.05,10.0,260.5,232.75,186.24
2016,4,27,8,30,0.0,139.0,1.1,10.0,139.0,133.72,106.33
2016,4,27,8,45,17.5,207.5,1.2,10.5,219.5,207.8,166.45
2016,4,27,9,0,35.0,276.0,1.3,11.0,300.0,282.22,224.75
2016,4,27,9,15,26.0,268.5,1.4,11.0,287.0,272.77,216.58
2016,4,27,9,30,17.0,261.0,1.5,11.0,274.0,262.39,208.04
2016,4,27,9,45,10.0,206.0,1.6,11.5,214.0,206.02,162.85
2016,4,27,10,0,3.0,151.0,1.7,12.0,154.0,148.4,116.29
2016,4,27,10,15,7.0,188.0,1.8,12.0,194.5,187.57,147.82
2016,4,27,10,30,11.0,225.0,1.9,12.0,235.0,227.17,179.12
2016,4,27,10,45,34.0,318.5,2.0,12.0,349.0,340.92,268.14
2016,4,27,11,0,57.0,412.0,2.1,12.0,463.0,455.81,355.04
2016,4,27,11,15,33.5,307.5,2.15,11.5,337.5,333.63,261.93
2016,4,27,11,30,10.0,203.0,2.2,11.0,212.0,206.89,162.98
2016,4,27,11,45,12.0,230.5,2.25,11.0,241.5,236.16,186.56
2016,4,27,12,0,14.0,258.0,2.3,11.0,271.0,265.61,209.71
2016,4,27,12,15,116.5,364.0,2.35,11.0,471.0,484.28,381.4
2016,4,27,12,30,219.0,470.0,2.4,11.0,671.0,696.58,538.27
2016,4,27,12,45,254.5,456.5,2.45,11.0,687.5,727.65,560.5
2016,4,27,13,0,290.0,443.0,2.5,11.0,704.0,750.81,578.65
2016,4,27,13,15,582.5,300.5,2.5,10.5,811.0,896.45,693.2
2016,4,27,13,30,875.0,158.0,2.5,10.0,918.0,1026.57,786.35
2016,4,27,13,45,578.0,278.0,2.5,10.0,774.5,860.12,667.98
2016,4,27,14,0,281.0,398.0,2.5,10.0,631.0,691.16,539.18
2016,4,27,14,15,263.5,384.5,2.5,10.0,596.0,656.74,515.74
2016,4,27,14,30,246.0,371.0,2.5,10.0,561.0,613.37,484.52
2016,4,27,14,45,547.0,250.0,2.55,10.0,644.5,759.58,603.15
2016,4,27,15,0,848.0,129.0,2.6,10.0,728.0,870.48,687.04
2016,4,27,15,15,831.5,125.5,2.55,9.5,682.5,826.44,656.76
2016,4,27,15,30,815.0,122.0,2.5,9.0,637.0,780.87,626.45
2016,4,27,15,45,577.5,172.0,2.5,9.0,522.5,629.59,512.26
2016,4,27,16,0,340.0,222.0,2.5,9.0,408.0,482.79,395.63
2016,4,27,16,15,170.0,180.0,2.45,9.0,273.0,303.4,251.12
2016,4,27,16,30,0.0,138.0,2.4,9.0,138.0,136.19,110.33
2016,4,27,16,45,0.0,120.0,2.4,9.0,120.0,118.25,95.89
2016,4,27,17,0,0.0,102.0,2.4,9.0,102.0,100.31,80.96
2016,4,27,17,15,0.0,85.0,2.3,8.5,85.0,83.39,66.8
2016,4,27,17,30,0.0,68.0,2.2,8.0,68.0,66.46,52.33
2016,4,27,17,45,157.5,64.0,2.15,8.0,90.0,129.75,104.29
2016,4,27,18,0,315.0,60.0,2.1,8.0,112.0,170.46,131.89
2016,4,27,18,15,203.0,43.0,2.05,7.5,72.0,106.53,76.74
2016,4,27,18,30,91.0,26.0,2.0,7.0,32.0,49.19,23.31
2016,4,27,18,45,45.5,13.0,1.95,7.0,16.0,19.17,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,33.5,7.5,1.5,6.0,8.5,7.37,0.0
2016,4,28,5,30,67.0,15.0,1.5,6.0,17.0,14.74,0.0
2016,4,28,5,45,206.0,29.0,1.55,6.5,53.5,22.38,13.12
2016,4,28,6,0,345.0,43.0,1.6,7.0,90.0,32.94,23.94
2016,4,28,6,15,434.0,53.0,1.6,7.0,138.0,38.72,29.71
2016,4,28,6,30,523.0,63.0,1.6,7.0,186.0,63.13,38.05
2016,4,28,6,45,581.0,70.0,1.6,7.5,239.0,105.75,62.29
2016,4,28,7,0,639.0,77.0,1.6,8.0,292.0,155.11,99.46
2016,4,28,7,15,680.0,82.5,1.55,8.5,345.5,206.28,143.0
2016,4,28,7,30,721.0,88.0,1.5,9.0,399.0,261.85,191.97
2016,4,28,7,45,756.5,90.0,1.45,10.0,453.0,319.04,242.09
2016,4,28,8,0,792.0,92.0,1.4,11.0,507.0,376.89,291.71
2016,4,28,8,15,813.5,95.5,1.35,11.5,557.0,433.21,339.35
2016,4,28,8,30,835.0,99.0,1.3,12.0,607.0,490.76,386.22
2016,4,28,8,45,855.0,100.0,1.3,12.5,654.0,546.08,430.0
2016,4,28,9,0,875.0,101.0,1.3,13.0,701.0,603.26,473.6
2016,4,28,9,15,887.0,103.0,1.25,13.0,742.0,654.81,512.13
2016,4,28,9,30,899.0,105.0,1.2,13.0,783.0,705.5,548.84
2016,4,28,9,45,918.0,101.0,1.2,13.5,821.0,754.27,581.11
2016,4,28,10,0,937.0,97.0,1.2,14.0,859.0,802.17,611.63
2016,4,28,10,15,943.5,98.5,1.2,14.0,887.5,844.42,638.97
2016,4,28,10,30,950.0,100.0,1.2,14.0,916.0,884.42,664.55
2016,4,28,10,45,952.5,101.5,1.2,14.5,936.5,918.53,684.75
2016,4,28,11,0,955.0,103.0,1.2,15.0,957.0,949.79,702.94
2016,4,28,11,15,958.0,103.5,1.2,15.0,970.5,977.5,720.04
2016,4,28,11,30,961.0,104.0,1.2,15.0,984.0,1002.1,735.15
2016,4,28,11,45,959.5,106.0,1.25,15.5,988.5,1020.74,746.03
2016,4,28,12,0,958.0,108.0,1.3,16.0,993.0,1035.94,754.84
2016,4,28,12,15,958.0,108.0,1.3,16.0,990.5,1047.07,761.7
2016,4,28,12,30,958.0,108.0,1.3,16.0,988.0,1054.68,766.5
2016,4,28,12,45,958.0,106.0,1.35,16.0,978.0,1056.65,768.85
2016,4,28,13,0,958.0,104.0,1.4,16.0,968.0,1055.03,769.11
2016,4,28,13,15,955.0,103.5,1.45,16.0,950.0,1048.44,766.37
2016,4,28,13,30,952.0,103.0,1.5,16.0,932.0,1038.32,761.52
2016,4,28,13,45,947.0,101.5,1.55,16.0,906.0,1021.74,752.63
2016,4,28,14,0,942.0,100.0,1.6,16.0,880.0,1001.81,741.65
2016,4,28,14,15,934.5,98.5,1.6,15.5,847.5,976.34,727.7
2016,4,28,14,30,927.0,97.0,1.6,15.0,815.0,947.88,711.74
2016,4,28,14,45,916.0,96.0,1.6,15.0,775.5,914.06,690.82
2016,4,28,15,0,905.0,95.0,1.6,15.0,736.0,877.81,668.14
2016,4,28,15,15,892.0,92.5,1.6,14.5,691.5,836.04,642.68
2016,4,28,15,30,879.0,90.0,1.6,14.0,647.0,792.4,615.53
2016,4,28,15,45,857.5,88.5,1.65,13.5,597.5,741.93,583.46
2016,4,28,16,0,836.0,87.0,1.7,13.0,548.0,694.46,552.82
2016,4,28,16,15,811.5,84.0,1.7,12.5,496.0,639.02,514.19
2016,4,28,16,30,787.0,81.0,1.7,12.0,444.0,583.76,473.26
2016,4,28,16,45,748.0,77.5,1.7,11.5,389.0,520.19,424.36
2016,4,28,17,0,709.0,74.0,1.7,11.0,334.0,460.35,376.58
2016,4,28,17,15,659.5,68.5,1.65,10.5,280.0,394.59,322.18
2016,4,28,17,30,610.0,63.0,1.6,10.0,226.0,332.93,269.24
2016,4,28,17,45,524.0,56.0,1.6,9.5,174.0,260.83,206.72
2016,4,28,18,0,438.0,49.0,1.6,9.0,122.0,197.46,150.58
2016,4,28,18,15,314.5,37.0,1.55,8.5,79.5,128.62,91.21
2016,4,28,18,30,191.0,25.0,1.5,8.0,37.0,70.66,35.97
2016,4,28,18,45,95.5,12.5,1.45,7.5,18.5,25.84,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,0.95,7.0,3.5,3.44,0.0
2016,4,29,5,30,0.0,7.0,0.9,7.0,7.0,6.75,0.0
2016,4,29,5,45,0.0,22.5,0.9,7.0,22.5,21.72,12.8
2016,4,29,6,0,0.0,38.0,0.9,7.0,38.0,36.27,27.01
2016,4,29,6,15,0.0,59.0,0.9,7.0,59.0,55.09,44.62
2016,4,29,6,30,0.0,80.0,0.9,7.0,80.0,74.15,59.15
2016,4,29,6,45,9.0,100.5,0.9,7.5,103.5,94.18,75.96
2016,4,29,7,0,18.0,121.0,0.9,8.0,127.0,115.43,93.34
2016,4,29,7,15,40.0,148.5,0.9,8.0,165.5,143.65,116.02
2016,4,29,7,30,62.0,176.0,0.9,8.0,204.0,177.35,143.23
2016,4,29,7,45,51.0,193.0,0.95,8.5,217.5,194.34,157.12
2016,4,29,8,0,40.0,210.0,1.0,9.0,231.0,210.09,169.65
2016,4,29,8,15,23.0,196.5,1.0,9.0,209.0,196.66,158.52
2016,4,29,8,30,6.0,183.0,1.0,9.0,187.0,177.96,142.99
2016,4,29,8,45,11.0,210.0,1.0,9.5,217.5,206.79,165.74
2016,4,29,9,0,16.0,237.0,1.0,10.0,248.0,236.26,188.48
2016,4,29,9,15,37.0,287.5,1.0,10.0,315.0,297.51,236.43
2016,4,29,9,30,58.0,338.0,1.0,10.0,382.0,362.27,285.93
2016,4,29,9,45,40.0,319.5,1.0,10.5,350.5,336.08,264.21
2016,4,29,10,0,22.0,301.0,1.0,11.0,319.0,307.16,240.93
2016,4,29,10,15,28.5,329.5,1.0,11.0,353.5,342.52,267.98
2016,4,29,10,30,35.0,358.0,1.0,11.0,388.0,377.96,294.38
2016,4,29,10,45,172.0,396.0,1.0,11.5,549.5,538.03,415.74
2016,4,29,11,0,309.0,434.0,1.0,12.0,711.0,707.1,535.9
2016,4,29,11,15,181.0,427.5,1.05,12.5,590.5,591.28,448.97
2016,4,29,11,30,53.0,421.0,1.1,13.0,470.0,467.15,356.03
2016,4,29,11,45,228.5,415.0,1.15,13.5,626.5,640.72,486.95
2016,4,29,12,0,404.0,409.0,1.2,14.0,783.0,809.85,605.73
2016,4,29,12,15,444.5,403.0,1.2,14.0,813.5,855.14,634.98
2016,4,29,12,30,485.0,397.0,1.2,14.0,844.0,894.83,661.84
2016,4,29,12,45,698.5,263.0,1.3,14.0,898.5,973.62,722.35
2016,4,29,13,0,912.0,129.0,1.4,14.0,953.0,1036.59,764.12
2016,4,29,13,15,909.0,128.0,1.4,13.5,935.5,1029.81,760.81
2016,4,29,13,30,906.0,127.0,1.4,13.0,918.0,1019.65,756.4
2016,4,29,13,45,578.0,267.0,1.45,13.0,766.0,851.39,644.09
2016,4,29,14,0,250.0,407.0,1.5,13.0,614.0,671.51,511.46
2016,4,29,14,15,563.5,264.5,1.5,13.0,708.0,815.7,625.45
2016,4,29,14,30,877.0,122.0,1.5,13.0,802.0,930.28,705.77
2016,4,29,14,45,866.0,119.5,1.55,13.0,763.0,901.36,686.79
2016,4,29,15,0,855.0,117.0,1.6,13.0,724.0,864.82,664.22
2016,4,29,15,15,840.0,114.0,1.6,12.5,680.0,822.32,637.9
2016,4,29,15,30,825.0,111.0,1.6,12.0,636.0,778.21,610.04
2016,4,29,15,45,798.5,110.0,1.65,12.0,586.0,726.31,575.43
2016,4,29,16,0,772.0,109.0,1.7,12.0,536.0,674.19,539.9
2016,4,29,16,15,745.0,104.5,1.7,11.5,484.5,620.19,500.91
2016,4,29,16,30,718.0,100.0,1.7,11.0,433.0,564.68,459.56
2016,4,29,16,45,673.5,96.0,1.7,10.5,378.5,500.61,410.03
2016,4,29,17,0,629.0,92.0,1.7,10.0,324.0,439.41,361.09
2016,4,29,17,15,576.5,84.5,1.7,9.5,271.5,373.91,307.03
2016,4,29,17,30,524.0,77.0,1.7,9.0,219.0,312.87,254.84
2016,4,29,17,45,438.0,68.0,1.7,9.0,168.5,242.85,193.86
2016,4,29,18,0,352.0,59.0,1.7,9.0,118.0,181.35,139.55
2016,4,29,18,15,237.5,43.5,1.7,8.5,77.5,116.07,83.65
2016,4,29,18,30,123.0,28.0,1.7,8.0,37.0,61.33,33.42
2016,4,29,18,45,61.5,14.0,1.7,8.0,18.5,22.58,0.0
2016,4,29,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.5,11.0,7.86,0.0
2016,4,30,5,30,154.0,16.0,1.4,8.0,22.0,12.38,0.0
2016,4,30,5,45,286.5,28.5,1.45,8.5,61.5,21.81,12.93
2016,4,30,6,0,419.0,41.0,1.5,9.0,101.0,30.57,21.72
2016,4,30,6,15,504.0,49.5,1.45,9.5,151.0,35.14,26.23
2016,4,30,6,30,589.0,58.0,1.4,10.0,201.0,64.13,35.32
2016,4,30,6,45,641.5,65.0,1.35,10.5,255.0,110.24,62.34
2016,4,30,7,0,694.0,72.0,1.3,11.0,309.0,162.4,102.02
2016,4,30,7,15,732.0,76.5,1.3,11.5,364.0,217.85,149.12
2016,4,30,7,30,770.0,81.0,1.3,12.0,419.0,274.47,198.74
2016,4,30,7,45,797.5,85.0,1.3,12.5,472.5,331.08,248.64
2016,4,30,8,0,825.0,89.0,1.3,13.0,526.0,390.05,299.41
2016,4,30,8,15,845.0,92.0,1.3,13.0,576.5,446.97,347.84
2016,4,30,8,30,865.0,95.0,1.3,13.0,627.0,504.9,395.55
2016,4,30,8,45,879.0,98.0,1.3,13.5,673.0,562.13,440.36
2016,4,30,9,0,893.0,101.0,1.3,14.0,719.0,617.07,481.91
2016,4,30,9,15,904.0,103.0,1.3,14.5,759.5,668.73,519.69
2016,4,30,9,30,915.0,105.0,1.3,15.0,800.0,719.39,555.54
2016,4,30,9,45,929.0,103.5,1.3,15.5,836.5,767.6,586.85
2016,4,30,10,0,943.0,102.0,1.3,16.0,873.0,814.53,616.45
2016,4,30,10,15,948.5,103.0,1.3,16.0,901.0,855.62,642.8
2016,4,30,10,30,954.0,104.0,1.3,16.0,929.0,894.36,667.38
2016,4,30,10,45,957.0,105.5,1.35,16.0,949.0,928.92,689.77
2016,4,30,11,0,960.0,107.0,1.4,16.0,969.0,960.63,710.27
2016,4,30,11,15,962.0,107.5,1.4,16.0,981.5,987.46,726.82
2016,4,30,11,30,964.0,108.0,1.4,16.0,994.0,1011.13,741.38
2016,4,30,11,45,964.5,108.0,1.4,16.5,999.0,1029.61,751.26
2016,4,30,12,0,965.0,108.0,1.4,17.0,1004.0,1044.68,759.06
2016,4,30,12,15,964.0,108.0,1.4,17.0,1000.5,1054.82,765.29
2016,4,30,12,30,963.0,108.0,1.4,17.0,997.0,1061.41,769.46
2016,4,30,12,45,961.5,107.0,1.4,17.0,986.0,1062.9,770.58
2016,4,30,13,0,960.0,106.0,1.4,17.0,975.0,1060.8,769.64
2016,4,30,13,15,956.0,105.0,1.4,17.0,956.0,1052.65,765.07
2016,4,30,13,30,952.0,104.0,1.4,17.0,937.0,1040.99,758.46
2016,4,30,13,45,946.5,102.5,1.4,17.5,910.5,1023.9,747.14
2016,4,30,14,0,941.0,101.0,1.4,18.0,884.0,1003.5,733.86
2016,4,30,14,15,933.0,99.5,1.4,18.0,850.5,977.57,718.51
2016,4,30,14,30,925.0,98.0,1.4,18.0,817.0,948.69,701.27
2016,4,30,14,45,915.0,95.5,1.45,18.0,777.5,914.17,680.99
2016,4,30,15,0,905.0,93.0,1.5,18.0,738.0,877.15,658.84
2016,4,30,15,15,891.5,91.0,1.5,17.5,693.5,835.52,633.86
2016,4,30,15,30,878.0,89.0,1.5,17.0,649.0,792.08,607.26
2016,4,30,15,45,861.0,85.5,1.5,17.0,600.0,742.78,574.96
2016,4,30,16,0,844.0,82.0,1.5,17.0,551.0,692.45,541.41
2016,4,30,16,15,820.0,79.0,1.45,16.5,499.0,640.65,506.22
2016,4,30,16,30,796.0,76.0,1.4,16.0,447.0,585.37,465.82
2016,4,30,16,45,765.5,71.5,1.4,15.5,393.0,525.14,420.62
2016,4,30,17,0,735.0,67.0,1.4,15.0,339.0,466.33,374.75
2016,4,30,17,15,688.5,62.0,1.35,14.5,285.5,401.15,321.88
2016,4,30,17,30,642.0,57.0,1.3,14.0,232.0,341.01,271.12
2016,4,30,17,45,573.5,50.0,1.3,13.5,180.5,273.52,213.15
2016,4,30,18,0,505.0,43.0,1.3,13.0,129.0,212.91,159.58
2016,4,30,18,15,387.0,33.0,1.25,12.5,85.5,143.66,100.2
2016,4,30,18,30,269.0,23.0,1.2,12.0,42.0,85.94,46.65
2016,4,30,18,45,134.5,11.5,1.15,11.5,21.0,30.78,0.0
2016,4,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.0,8.0,0.9,8.5,12.5,7.86,0.0
2016,5,1,5,30,182.0,16.0,0.8,9.0,25.0,12.23,0.0
2016,5,1,5,45,319.0,27.0,0.7,9.5,64.5,20.22,11.69
2016,5,1,6,0,456.0,38.0,0.6,10.0,104.0,27.63,19.09
2016,5,1,6,15,536.5,45.5,0.6,10.5,154.0,31.51,22.91
2016,5,1,6,30,617.0,53.0,0.6,11.0,204.0,62.61,32.4
2016,5,1,6,45,668.5,58.0,0.6,11.5,258.0,111.17,61.44
2016,5,1,7,0,720.0,63.0,0.6,12.0,312.0,162.77,100.56
2016,5,1,7,15,755.0,67.5,0.6,12.5,366.0,216.22,145.87
2016,5,1,7,30,790.0,72.0,0.6,13.0,420.0,273.34,195.55
2016,5,1,7,45,815.5,75.0,0.6,14.0,473.0,329.45,244.03
2016,5,1,8,0,841.0,78.0,0.6,15.0,526.0,390.41,294.86
2016,5,1,8,15,860.0,80.5,0.65,15.5,576.0,446.95,341.57
2016,5,1,8,30,879.0,83.0,0.7,16.0,626.0,504.3,387.31
2016,5,1,8,45,892.5,85.5,0.75,16.5,671.5,559.27,429.73
2016,5,1,9,0,906.0,88.0,0.8,17.0,717.0,613.96,470.51
2016,5,1,9,15,916.5,90.0,0.8,17.5,758.0,665.77,507.38
2016,5,1,9,30,927.0,92.0,0.8,18.0,799.0,716.51,541.99
2016,5,1,9,45,932.0,95.0,0.85,18.5,832.5,762.99,571.6
2016,5,1,10,0,937.0,98.0,0.9,19.0,866.0,807.49,599.51
2016,5,1,10,15,943.0,99.5,0.95,19.0,894.0,849.16,626.38
2016,5,1,10,30,949.0,101.0,1.0,19.0,922.0,888.54,651.59
2016,5,1,10,45,951.0,103.0,1.05,19.0,942.0,922.49,673.19
2016,5,1,11,0,953.0,105.0,1.1,19.0,962.0,953.57,692.96
2016,5,1,11,15,955.0,105.5,1.1,19.0,975.0,980.16,708.99
2016,5,1,11,30,957.0,106.0,1.1,19.0,988.0,1003.61,723.09
2016,5,1,11,45,955.5,108.0,1.15,19.0,992.5,1022.02,735.03
2016,5,1,12,0,954.0,110.0,1.2,19.0,997.0,1037.02,744.99
2016,5,1,12,15,953.5,110.0,1.2,19.0,994.0,1047.5,751.34
2016,5,1,12,30,953.0,110.0,1.2,19.0,991.0,1054.49,755.69
2016,5,1,12,45,948.5,111.0,1.2,19.0,979.5,1055.04,756.2
2016,5,1,13,0,944.0,112.0,1.2,19.0,968.0,1052.07,754.74
2016,5,1,13,15,940.5,111.0,1.2,19.0,950.0,1044.5,750.6
2016,5,1,13,30,937.0,110.0,1.2,19.0,932.0,1033.47,744.46
2016,5,1,13,45,928.5,110.5,1.2,19.0,905.0,1015.81,734.31
2016,5,1,14,0,920.0,111.0,1.2,19.0,878.0,995.01,722.31
2016,5,1,14,15,912.0,109.5,1.15,18.5,845.5,969.53,707.85
2016,5,1,14,30,904.0,108.0,1.1,18.0,813.0,941.16,691.56
2016,5,1,14,45,890.0,107.5,1.1,18.0,773.5,905.87,670.27
2016,5,1,15,0,876.0,107.0,1.1,18.0,734.0,868.4,647.44
2016,5,1,15,15,861.5,104.5,1.05,17.5,689.5,826.41,621.81
2016,5,1,15,30,847.0,102.0,1.0,17.0,645.0,787.01,597.65
2016,5,1,15,45,824.5,100.5,1.0,17.0,595.5,736.78,565.2
2016,5,1,16,0,802.0,99.0,1.0,17.0,546.0,686.0,531.86
2016,5,1,16,15,776.0,95.0,0.95,16.5,494.0,629.89,493.19
2016,5,1,16,30,750.0,91.0,0.9,16.0,442.0,574.17,453.03
2016,5,1,16,45,710.5,87.0,0.9,16.0,387.5,513.16,407.08
2016,5,1,17,0,671.0,83.0,0.9,16.0,333.0,452.86,360.18
2016,5,1,17,15,620.5,76.5,0.85,15.0,280.0,387.31,308.58
2016,5,1,17,30,570.0,70.0,0.8,14.0,227.0,325.98,258.33
2016,5,1,17,45,492.0,61.5,0.8,13.5,176.0,256.99,200.27
2016,5,1,18,0,414.0,53.0,0.8,13.0,125.0,195.87,147.56
2016,5,1,18,15,299.0,40.0,0.85,12.5,83.0,128.97,91.18
2016,5,1,18,30,184.0,27.0,0.9,12.0,41.0,73.3,41.75
2016,5,1,18,45,92.0,13.5,0.95,11.5,20.5,26.73,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.5,9.5,0.6,8.0,12.0,9.34,0.0
2016,5,2,5,30,99.0,19.0,0.5,8.0,24.0,14.83,0.0
2016,5,2,5,45,220.0,33.5,0.4,8.5,61.5,25.74,16.67
2016,5,2,6,0,341.0,48.0,0.3,9.0,99.0,36.13,26.86
2016,5,2,6,15,423.5,58.5,0.25,9.5,147.0,42.79,33.26
2016,5,2,6,30,506.0,69.0,0.2,10.0,195.0,73.52,44.2
2016,5,2,6,45,558.0,77.5,0.2,10.5,246.5,116.33,70.36
2016,5,2,7,0,610.0,86.0,0.2,11.0,298.0,165.18,107.39
2016,5,2,7,15,649.5,92.0,0.2,11.5,351.0,215.02,148.87
2016,5,2,7,30,689.0,98.0,0.2,12.0,404.0,269.12,194.92
2016,5,2,7,45,718.0,102.5,0.2,12.5,455.5,322.48,240.47
2016,5,2,8,0,747.0,107.0,0.2,13.0,507.0,378.44,287.02
2016,5,2,8,15,768.5,111.0,0.2,13.5,556.0,435.15,332.74
2016,5,2,8,30,790.0,115.0,0.2,14.0,605.0,490.76,376.03
2016,5,2,8,45,807.5,118.0,0.25,15.0,650.0,544.3,416.01
2016,5,2,9,0,825.0,121.0,0.3,16.0,695.0,598.16,454.77
2016,5,2,9,15,837.5,123.5,0.3,16.5,735.0,648.46,489.93
2016,5,2,9,30,850.0,126.0,0.3,17.0,775.0,698.08,523.49
2016,5,2,9,45,870.5,121.5,0.35,17.5,812.0,745.65,554.66
2016,5,2,10,0,891.0,117.0,0.4,18.0,849.0,792.32,583.77
2016,5,2,10,15,897.5,118.5,0.45,18.5,876.5,832.72,608.41
2016,5,2,10,30,904.0,120.0,0.5,19.0,904.0,871.0,631.5
2016,5,2,10,45,907.0,122.0,0.55,19.5,924.0,904.44,651.35
2016,5,2,11,0,910.0,124.0,0.6,20.0,944.0,935.21,669.45
2016,5,2,11,15,912.5,124.5,0.65,20.0,957.0,961.24,685.85
2016,5,2,11,30,915.0,125.0,0.7,20.0,970.0,984.32,700.52
2016,5,2,11,45,912.5,127.5,0.75,20.0,973.5,1001.57,711.7
2016,5,2,12,0,910.0,130.0,0.8,20.0,977.0,1015.54,721.04
2016,5,2,12,15,909.0,130.0,0.8,20.0,974.0,1025.16,726.76
2016,5,2,12,30,908.0,130.0,0.8,20.0,971.0,1031.44,730.61
2016,5,2,12,45,901.0,132.0,0.85,20.0,958.5,1030.48,731.29
2016,5,2,13,0,894.0,134.0,0.9,20.0,946.0,1026.18,730.11
2016,5,2,13,15,889.0,133.0,0.95,19.5,927.5,1017.47,727.72
2016,5,2,13,30,884.0,132.0,1.0,19.0,909.0,1005.5,723.4
2016,5,2,13,45,874.0,132.5,1.05,19.0,882.0,987.11,713.73
2016,5,2,14,0,864.0,133.0,1.1,19.0,855.0,965.79,702.26
2016,5,2,14,15,854.5,131.0,1.1,18.5,822.5,939.55,688.04
2016,5,2,14,30,845.0,129.0,1.1,18.0,790.0,916.11,675.63
2016,5,2,14,45,712.0,179.5,1.1,18.0,717.5,835.21,623.76
2016,5,2,15,0,579.0,230.0,1.1,18.0,645.0,752.0,567.38
2016,5,2,15,15,490.0,243.0,1.05,17.5,579.5,674.6,514.18
2016,5,2,15,30,401.0,256.0,1.0,17.0,514.0,593.91,457.33
2016,5,2,15,45,347.0,246.0,1.0,17.0,457.0,528.16,410.46
2016,5,2,16,0,293.0,236.0,1.0,17.0,400.0,465.69,364.74
2016,5,2,16,15,265.5,215.5,0.95,16.5,353.5,413.09,326.47
2016,5,2,16,30,238.0,195.0,0.9,16.0,307.0,362.23,288.51
2016,5,2,16,45,416.5,146.0,0.85,15.5,314.0,406.56,325.74
2016,5,2,17,0,595.0,97.0,0.8,15.0,321.0,428.99,343.28
2016,5,2,17,15,544.0,89.0,0.75,14.0,269.5,365.27,292.32
2016,5,2,17,30,493.0,81.0,0.7,13.0,218.0,305.89,243.72
2016,5,2,17,45,416.0,70.5,0.7,12.5,169.0,237.69,186.53
2016,5,2,18,0,339.0,60.0,0.7,12.0,120.0,179.51,136.6
2016,5,2,18,15,238.5,44.5,0.65,11.5,80.0,118.01,84.65
2016,5,2,18,30,138.0,29.0,0.6,11.0,40.0,66.95,39.81
2016,5,2,18,45,69.0,14.5,0.55,10.5,20.0,24.46,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.5,7.5,8.0,7.86,0.0
2016,5,3,5,30,0.0,16.0,0.5,8.0,16.0,15.45,1.31
2016,5,3,5,45,30.5,36.0,0.5,8.5,40.5,32.83,22.92
2016,5,3,6,0,61.0,56.0,0.5,9.0,65.0,47.62,37.12
2016,5,3,6,15,85.0,78.5,0.45,9.0,96.5,65.14,53.43
2016,5,3,6,30,109.0,101.0,0.4,9.0,128.0,90.06,69.19
2016,5,3,6,45,132.5,121.0,0.4,9.5,162.0,117.87,89.97
2016,5,3,7,0,156.0,141.0,0.4,10.0,196.0,148.49,113.91
2016,5,3,7,15,252.5,153.5,0.35,10.5,259.0,188.22,142.98
2016,5,3,7,30,349.0,166.0,0.3,11.0,322.0,241.82,184.29
2016,5,3,7,45,384.5,181.5,0.25,11.5,372.5,286.21,220.1
2016,5,3,8,0,420.0,197.0,0.2,12.0,423.0,337.0,260.33
2016,5,3,8,15,456.0,205.0,0.2,12.5,471.5,384.74,297.65
2016,5,3,8,30,492.0,213.0,0.2,13.0,520.0,435.72,336.57
2016,5,3,8,45,433.5,254.0,0.25,14.0,538.5,469.23,360.56
2016,5,3,9,0,375.0,295.0,0.3,15.0,557.0,497.3,379.45
2016,5,3,9,15,291.5,333.5,0.35,15.5,544.5,500.32,379.97
2016,5,3,9,30,208.0,372.0,0.4,16.0,532.0,495.76,374.62
2016,5,3,9,45,117.5,345.5,0.45,16.5,437.0,417.09,316.17
2016,5,3,10,0,27.0,319.0,0.5,17.0,342.0,328.83,249.46
2016,5,3,10,15,71.0,376.5,0.5,17.0,438.5,421.71,318.79
2016,5,3,10,30,115.0,434.0,0.5,17.0,535.0,520.16,388.4
2016,5,3,10,45,248.0,420.0,0.55,17.5,642.5,629.86,466.53
2016,5,3,11,0,381.0,406.0,0.6,18.0,750.0,744.51,545.16
2016,5,3,11,15,419.0,405.0,0.6,17.5,789.0,793.41,577.47
2016,5,3,11,30,457.0,404.0,0.6,17.0,828.0,840.38,609.13
2016,5,3,11,45,365.5,436.0,0.65,17.0,775.5,792.91,575.77
2016,5,3,12,0,274.0,468.0,0.7,17.0,723.0,744.92,542.64
2016,5,3,12,15,356.0,437.0,0.7,16.5,768.0,799.41,583.07
2016,5,3,12,30,438.0,406.0,0.7,16.0,813.0,858.71,624.72
2016,5,3,12,45,441.0,399.0,0.75,16.0,805.0,858.6,625.13
2016,5,3,13,0,444.0,392.0,0.8,16.0,797.0,856.55,625.18
2016,5,3,13,15,453.5,379.5,0.85,16.0,786.0,853.29,624.81
2016,5,3,13,30,463.0,367.0,0.9,16.0,775.0,847.9,623.09
2016,5,3,13,45,458.5,353.0,0.95,16.0,747.5,825.23,609.78
2016,5,3,14,0,454.0,339.0,1.0,16.0,720.0,800.72,595.32
2016,5,3,14,15,463.0,320.0,1.0,15.5,695.5,781.82,585.33
2016,5,3,14,30,472.0,301.0,1.0,15.0,671.0,760.64,573.63
2016,5,3,14,45,465.5,286.5,1.0,15.0,636.5,728.22,552.61
2016,5,3,15,0,459.0,272.0,1.0,15.0,602.0,694.42,530.52
2016,5,3,15,15,604.0,204.0,0.95,14.5,610.0,729.91,561.1
2016,5,3,15,30,749.0,136.0,0.9,14.0,618.0,750.68,578.81
2016,5,3,15,45,545.0,181.5,0.9,14.0,518.5,614.96,480.48
2016,5,3,16,0,341.0,227.0,0.9,14.0,419.0,490.04,386.61
2016,5,3,16,15,385.0,195.0,0.85,13.5,392.5,470.42,375.1
2016,5,3,16,30,429.0,163.0,0.8,13.0,366.0,452.88,363.37
2016,5,3,16,45,360.0,152.5,0.8,12.5,309.0,375.0,303.36
2016,5,3,17,0,291.0,142.0,0.8,12.0,252.0,310.16,252.28
2016,5,3,17,15,371.5,115.5,0.75,11.5,233.5,310.51,252.38
2016,5,3,17,30,452.0,89.0,0.7,11.0,215.0,296.03,238.33
2016,5,3,17,45,389.0,75.5,0.7,11.0,168.0,233.77,184.93
2016,5,3,18,0,326.0,62.0,0.7,11.0,121.0,178.02,136.37
2016,5,3,18,15,229.0,46.0,0.65,10.5,81.0,117.47,85.02
2016,5,3,18,30,132.0,30.0,0.6,10.0,41.0,67.44,41.35
2016,5,3,18,45,66.0,15.0,0.55,10.0,20.5,24.61,0.0
2016,5,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
