Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,2.5,9.5,0.7,8.0,9.5,9.34,0.0
2016,5,4,5,30,5.0,19.0,0.7,8.0,19.0,18.2,4.18
2016,5,4,5,45,58.5,39.5,0.7,8.5,48.0,34.13,24.16
2016,5,4,6,0,112.0,60.0,0.7,9.0,77.0,50.62,39.83
2016,5,4,6,15,150.5,81.0,0.65,9.0,114.0,63.59,52.05
2016,5,4,6,30,189.0,102.0,0.6,9.0,151.0,91.62,68.08
2016,5,4,6,45,232.5,117.0,0.6,9.0,190.5,122.2,89.52
2016,5,4,7,0,276.0,132.0,0.6,9.0,230.0,157.63,116.87
2016,5,4,7,15,161.0,155.0,0.55,9.0,214.5,173.42,135.29
2016,5,4,7,30,46.0,178.0,0.5,9.0,199.0,175.83,141.33
2016,5,4,7,45,36.5,191.0,0.45,9.5,209.0,188.73,151.57
2016,5,4,8,0,27.0,204.0,0.4,10.0,219.0,200.46,160.45
2016,5,4,8,15,78.5,246.0,0.35,10.5,294.0,263.58,209.47
2016,5,4,8,30,130.0,288.0,0.3,11.0,369.0,330.71,260.21
2016,5,4,8,45,88.0,292.5,0.3,11.5,349.5,322.78,252.67
2016,5,4,9,0,46.0,297.0,0.3,12.0,330.0,308.46,240.51
2016,5,4,9,15,46.5,314.5,0.35,12.0,349.0,328.93,255.96
2016,5,4,9,30,47.0,332.0,0.4,12.0,368.0,349.47,271.05
2016,5,4,9,45,43.5,341.5,0.45,12.5,376.5,359.6,277.71
2016,5,4,10,0,40.0,351.0,0.5,13.0,385.0,369.36,284.13
2016,5,4,10,15,53.5,380.5,0.5,13.0,427.0,411.63,315.16
2016,5,4,10,30,67.0,410.0,0.5,13.0,469.0,455.06,346.3
2016,5,4,10,45,74.0,425.5,0.55,13.5,492.0,480.22,363.54
2016,5,4,11,0,81.0,441.0,0.6,14.0,515.0,505.73,381.08
2016,5,4,11,15,120.5,459.5,0.65,14.5,571.0,568.04,425.38
2016,5,4,11,30,160.0,478.0,0.7,15.0,627.0,628.78,467.39
2016,5,4,11,45,176.5,480.5,0.75,15.5,645.5,652.63,483.11
2016,5,4,12,0,193.0,483.0,0.8,16.0,664.0,676.31,499.07
2016,5,4,12,15,244.5,471.5,0.85,16.0,699.5,719.57,530.43
2016,5,4,12,30,296.0,460.0,0.9,16.0,735.0,769.1,565.37
2016,5,4,12,45,348.0,431.0,0.95,16.0,751.0,794.1,584.26
2016,5,4,13,0,400.0,402.0,1.0,16.0,767.0,817.41,602.34
2016,5,4,13,15,427.5,386.0,1.05,16.0,769.0,834.5,615.29
2016,5,4,13,30,455.0,370.0,1.1,16.0,771.0,843.35,623.07
2016,5,4,13,45,435.0,362.0,1.15,16.0,737.0,812.0,603.07
2016,5,4,14,0,415.0,354.0,1.2,16.0,703.0,779.35,582.42
2016,5,4,14,15,365.5,358.0,1.2,15.5,657.0,723.7,545.37
2016,5,4,14,30,316.0,362.0,1.2,15.0,611.0,676.05,513.21
2016,5,4,14,45,364.0,327.5,1.25,15.0,600.5,674.53,515.74
2016,5,4,15,0,412.0,293.0,1.3,15.0,590.0,676.49,520.01
2016,5,4,15,15,363.5,286.5,1.3,14.5,537.0,609.67,473.2
2016,5,4,15,30,315.0,280.0,1.3,14.0,484.0,552.51,432.8
2016,5,4,15,45,297.0,260.5,1.3,14.0,441.0,506.71,400.03
2016,5,4,16,0,279.0,241.0,1.3,14.0,398.0,461.43,366.91
2016,5,4,16,15,151.5,208.0,1.25,13.5,292.5,322.02,258.77
2016,5,4,16,30,24.0,175.0,1.2,13.0,187.0,189.3,151.86
2016,5,4,16,45,12.0,136.5,1.15,12.5,142.5,141.92,114.01
2016,5,4,17,0,0.0,98.0,1.1,12.0,98.0,95.9,76.08
2016,5,4,17,15,0.0,82.5,1.0,11.5,82.5,80.54,63.51
2016,5,4,17,30,0.0,67.0,0.9,11.0,67.0,65.17,50.62
2016,5,4,17,45,0.0,52.5,0.85,11.0,52.5,50.82,38.25
2016,5,4,18,0,0.0,38.0,0.8,11.0,38.0,36.7,25.88
2016,5,4,18,15,0.0,25.5,0.75,10.5,25.5,24.61,15.19
2016,5,4,18,30,0.0,13.0,0.7,10.0,13.0,12.54,4.18
2016,5,4,18,45,0.0,6.5,0.65,9.5,6.5,6.39,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.5,2.5,2.46,0.0
2016,5,5,5,30,0.0,5.0,0.6,9.0,5.0,4.82,0.0
2016,5,5,5,45,0.0,12.5,0.6,9.5,12.5,12.05,4.91
2016,5,5,6,0,0.0,20.0,0.6,10.0,20.0,19.29,11.74
2016,5,5,6,15,0.0,29.0,0.6,10.0,29.0,27.99,19.84
2016,5,5,6,30,0.0,38.0,0.6,10.0,38.0,36.69,26.33
2016,5,5,6,45,0.0,47.5,0.6,10.0,47.5,45.88,34.28
2016,5,5,7,0,0.0,57.0,0.6,10.0,57.0,55.08,42.11
2016,5,5,7,15,0.0,75.0,0.6,10.0,75.0,72.52,56.84
2016,5,5,7,30,0.0,93.0,0.6,10.0,93.0,89.58,71.02
2016,5,5,7,45,0.0,110.0,0.65,10.5,110.0,105.73,84.07
2016,5,5,8,0,0.0,127.0,0.7,11.0,127.0,121.93,96.97
2016,5,5,8,15,0.0,122.0,0.7,11.5,122.0,117.49,92.76
2016,5,5,8,30,0.0,117.0,0.7,12.0,117.0,112.91,88.55
2016,5,5,8,45,0.0,123.5,0.7,12.5,123.5,119.22,93.27
2016,5,5,9,0,0.0,130.0,0.7,13.0,130.0,125.54,97.94
2016,5,5,9,15,4.0,163.0,0.7,13.0,166.0,159.77,125.27
2016,5,5,9,30,8.0,196.0,0.7,13.0,202.0,194.46,152.46
2016,5,5,9,45,17.5,259.5,0.7,13.5,273.5,262.79,205.05
2016,5,5,10,0,27.0,323.0,0.7,14.0,345.0,332.64,257.07
2016,5,5,10,15,49.5,369.5,0.7,14.0,412.0,397.83,305.22
2016,5,5,10,30,72.0,416.0,0.7,14.0,479.0,465.06,353.82
2016,5,5,10,45,119.5,440.5,0.75,14.5,548.5,536.72,405.14
2016,5,5,11,0,167.0,465.0,0.8,15.0,618.0,609.19,455.84
2016,5,5,11,15,94.5,403.5,0.8,15.0,490.5,484.71,365.68
2016,5,5,11,30,22.0,342.0,0.8,15.0,363.0,354.64,269.77
2016,5,5,11,45,35.5,383.5,0.8,15.0,417.0,415.0,315.33
2016,5,5,12,0,49.0,425.0,0.8,15.0,471.0,472.02,356.25
2016,5,5,12,15,70.0,444.5,0.8,15.0,510.0,514.62,386.8
2016,5,5,12,30,91.0,464.0,0.8,15.0,549.0,557.55,417.34
2016,5,5,12,45,96.0,454.5,0.8,15.0,543.5,554.61,415.29
2016,5,5,13,0,101.0,445.0,0.8,15.0,538.0,551.18,413.43
2016,5,5,13,15,67.0,404.5,0.8,15.0,466.0,476.35,359.69
2016,5,5,13,30,33.0,364.0,0.8,15.0,394.0,401.41,305.23
2016,5,5,13,45,110.0,393.0,0.85,15.0,486.5,515.35,391.75
2016,5,5,14,0,187.0,422.0,0.9,15.0,579.0,619.15,467.02
2016,5,5,14,15,191.5,401.5,0.9,14.5,557.5,599.46,453.95
2016,5,5,14,30,196.0,381.0,0.9,14.0,536.0,578.74,441.38
2016,5,5,14,45,111.0,328.5,0.9,14.0,415.5,443.34,342.26
2016,5,5,15,0,26.0,276.0,0.9,14.0,295.0,296.39,230.91
2016,5,5,15,15,25.0,259.5,0.9,13.5,277.0,278.42,218.92
2016,5,5,15,30,24.0,243.0,0.9,13.0,259.0,260.45,205.98
2016,5,5,15,45,17.5,215.5,0.95,13.0,226.5,226.95,180.18
2016,5,5,16,0,11.0,188.0,1.0,13.0,194.0,193.9,154.4
2016,5,5,16,15,5.5,133.5,1.0,12.5,136.5,134.45,106.88
2016,5,5,16,30,0.0,79.0,1.0,12.0,79.0,76.4,59.19
2016,5,5,16,45,98.0,116.5,1.0,12.0,154.0,179.08,146.84
2016,5,5,17,0,196.0,154.0,1.0,12.0,229.0,268.23,219.67
2016,5,5,17,15,176.0,133.5,0.95,11.5,193.5,227.32,185.63
2016,5,5,17,30,156.0,113.0,0.9,11.0,158.0,188.19,152.98
2016,5,5,17,45,136.5,91.0,0.85,11.0,124.5,149.42,119.63
2016,5,5,18,0,117.0,69.0,0.8,11.0,91.0,112.49,87.3
2016,5,5,18,15,81.0,49.0,0.75,10.5,62.0,75.44,55.31
2016,5,5,18,30,45.0,29.0,0.7,10.0,33.0,41.94,25.84
2016,5,5,18,45,22.5,14.5,0.7,9.5,16.5,17.69,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,9.5,10.5,0.65,8.0,11.5,10.32,0.0
2016,5,6,5,30,19.0,21.0,0.6,8.0,23.0,19.74,7.44
2016,5,6,5,45,67.0,41.5,0.6,8.5,51.5,35.8,25.84
2016,5,6,6,0,115.0,62.0,0.6,9.0,80.0,52.24,41.38
2016,5,6,6,15,150.0,83.0,0.6,9.0,116.0,65.02,53.39
2016,5,6,6,30,185.0,104.0,0.6,9.0,152.0,94.13,70.0
2016,5,6,6,45,219.0,120.5,0.6,9.5,190.5,124.8,92.01
2016,5,6,7,0,253.0,137.0,0.6,10.0,229.0,159.31,118.85
2016,5,6,7,15,156.5,161.0,0.6,10.0,221.0,178.24,139.0
2016,5,6,7,30,60.0,185.0,0.6,10.0,213.0,185.97,148.76
2016,5,6,7,45,120.5,213.5,0.6,10.5,277.0,233.71,185.79
2016,5,6,8,0,181.0,242.0,0.6,11.0,341.0,291.08,230.21
2016,5,6,8,15,145.0,265.0,0.6,11.0,349.0,307.84,243.5
2016,5,6,8,30,109.0,288.0,0.6,11.0,357.0,322.67,254.81
2016,5,6,8,45,72.0,287.0,0.6,11.0,334.0,309.39,244.03
2016,5,6,9,0,35.0,286.0,0.6,11.0,311.0,291.93,229.8
2016,5,6,9,15,24.0,265.0,0.6,11.0,283.0,269.42,211.99
2016,5,6,9,30,13.0,244.0,0.6,11.0,255.0,243.69,191.57
2016,5,6,9,45,71.5,328.0,0.65,11.5,387.5,367.1,287.09
2016,5,6,10,0,130.0,412.0,0.7,12.0,520.0,496.95,382.21
2016,5,6,10,15,71.5,327.0,0.7,12.0,386.5,374.44,289.72
2016,5,6,10,30,13.0,242.0,0.7,12.0,253.0,245.37,190.8
2016,5,6,10,45,15.0,269.5,0.75,12.5,283.0,274.56,213.6
2016,5,6,11,0,17.0,297.0,0.8,13.0,313.0,303.98,235.4
2016,5,6,11,15,8.5,169.5,0.8,13.0,177.5,172.48,133.61
2016,5,6,11,30,0.0,42.0,0.8,13.0,42.0,40.72,27.91
2016,5,6,11,45,0.0,85.0,0.85,13.0,85.5,82.49,62.17
2016,5,6,12,0,0.0,128.0,0.9,13.0,129.0,124.43,95.87
2016,5,6,12,15,6.5,183.0,0.9,13.0,190.0,184.76,143.89
2016,5,6,12,30,13.0,238.0,0.9,13.0,251.0,245.58,191.27
2016,5,6,12,45,6.5,151.0,0.95,13.0,157.5,153.53,118.95
2016,5,6,13,0,0.0,64.0,1.0,13.0,64.0,62.05,45.41
2016,5,6,13,15,0.0,55.5,1.0,12.5,55.5,53.79,38.89
2016,5,6,13,30,0.0,47.0,1.0,12.0,47.0,45.54,32.21
2016,5,6,13,45,0.0,45.0,1.0,12.0,45.0,43.59,30.65
2016,5,6,14,0,0.0,43.0,1.0,12.0,43.0,41.64,29.08
2016,5,6,14,15,5.5,134.0,0.95,11.5,138.5,135.57,106.51
2016,5,6,14,30,11.0,225.0,0.9,11.0,234.0,231.27,183.15
2016,5,6,14,45,10.0,218.0,0.9,11.0,226.5,223.31,176.67
2016,5,6,15,0,9.0,211.0,0.9,11.0,219.0,215.38,170.77
2016,5,6,15,15,4.5,165.0,0.9,11.0,169.0,165.24,130.94
2016,5,6,15,30,0.0,119.0,0.9,11.0,119.0,115.7,90.96
2016,5,6,15,45,0.0,93.0,0.9,11.0,93.0,90.01,70.12
2016,5,6,16,0,0.0,67.0,0.9,11.0,67.0,64.79,49.31
2016,5,6,16,15,0.0,50.5,0.85,10.5,50.5,48.81,36.1
2016,5,6,16,30,0.0,34.0,0.8,10.0,34.0,32.84,22.67
2016,5,6,16,45,0.0,25.0,0.8,10.0,25.0,24.13,15.27
2016,5,6,17,0,0.0,16.0,0.8,10.0,16.0,15.44,7.79
2016,5,6,17,15,0.0,13.0,0.7,10.0,13.0,12.54,5.3
2016,5,6,17,30,0.0,10.0,0.6,10.0,10.0,9.64,2.79
2016,5,6,17,45,0.0,8.0,0.55,10.0,8.0,7.71,1.09
2016,5,6,18,0,0.0,6.0,0.5,10.0,6.0,5.78,0.0
2016,5,6,18,15,0.0,4.0,0.45,9.5,4.0,3.85,0.0
2016,5,6,18,30,0.0,2.0,0.4,9.0,2.0,1.93,0.0
2016,5,6,18,45,0.0,1.0,0.4,9.0,1.0,0.96,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,0.6,7.5,9.5,9.34,0.0
2016,5,7,5,30,0.0,19.0,0.6,8.0,19.0,18.35,7.27
2016,5,7,5,45,19.0,39.5,0.6,8.5,42.5,35.96,26.08
2016,5,7,6,0,38.0,60.0,0.6,9.0,66.0,53.26,42.33
2016,5,7,6,15,56.0,82.0,0.6,9.0,95.0,71.26,59.01
2016,5,7,6,30,74.0,104.0,0.6,9.0,124.0,95.47,74.56
2016,5,7,6,45,91.0,125.5,0.6,9.0,155.0,118.57,92.46
2016,5,7,7,0,108.0,147.0,0.6,9.0,186.0,147.12,115.42
2016,5,7,7,15,67.5,159.0,0.6,9.5,185.0,160.04,127.58
2016,5,7,7,30,27.0,171.0,0.6,10.0,184.0,165.05,132.65
2016,5,7,7,45,20.0,179.5,0.65,10.5,190.0,176.14,141.36
2016,5,7,8,0,13.0,188.0,0.7,11.0,196.0,183.35,146.67
2016,5,7,8,15,40.0,232.0,0.7,11.0,257.0,234.61,187.2
2016,5,7,8,30,67.0,276.0,0.7,11.0,318.0,291.4,231.25
2016,5,7,8,45,42.5,261.5,0.7,11.5,289.0,270.2,213.49
2016,5,7,9,0,18.0,247.0,0.7,12.0,260.0,247.09,194.52
2016,5,7,9,15,10.5,201.0,0.7,12.0,209.0,200.17,157.41
2016,5,7,9,30,3.0,155.0,0.7,12.0,158.0,151.79,118.75
2016,5,7,9,45,8.0,201.5,0.7,12.5,208.5,200.36,157.14
2016,5,7,10,0,13.0,248.0,0.7,13.0,259.0,249.5,194.71
2016,5,7,10,15,22.0,301.0,0.7,13.0,320.5,308.71,239.61
2016,5,7,10,30,31.0,354.0,0.7,13.0,382.0,370.58,285.46
2016,5,7,10,45,27.5,350.0,0.7,13.5,375.5,366.01,280.71
2016,5,7,11,0,24.0,346.0,0.7,14.0,369.0,358.09,274.06
2016,5,7,11,15,45.5,395.5,0.7,14.0,438.5,431.75,328.62
2016,5,7,11,30,67.0,445.0,0.7,14.0,508.0,503.99,380.21
2016,5,7,11,45,45.5,399.5,0.7,14.5,442.5,440.56,332.87
2016,5,7,12,0,24.0,354.0,0.7,15.0,377.0,375.79,285.1
2016,5,7,12,15,30.5,376.5,0.7,15.0,405.5,406.39,308.16
2016,5,7,12,30,37.0,399.0,0.7,15.0,434.0,437.24,330.45
2016,5,7,12,45,31.0,375.5,0.75,15.5,405.0,408.49,309.06
2016,5,7,13,0,25.0,352.0,0.8,16.0,376.0,379.37,287.76
2016,5,7,13,15,17.0,270.0,0.8,15.5,286.0,281.98,216.23
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,192.54,148.6
2016,5,7,13,45,12.0,227.5,0.85,15.0,238.0,234.75,182.01
2016,5,7,14,0,15.0,267.0,0.9,15.0,280.0,277.29,214.76
2016,5,7,14,15,14.5,259.0,0.9,15.0,271.0,268.79,208.32
2016,5,7,14,30,14.0,251.0,0.9,15.0,262.0,260.25,202.15
2016,5,7,14,45,10.0,217.0,0.9,15.0,224.5,222.28,173.09
2016,5,7,15,0,6.0,183.0,0.9,15.0,187.0,184.54,143.93
2016,5,7,15,15,4.0,173.5,0.85,14.5,176.5,173.35,135.7
2016,5,7,15,30,2.0,164.0,0.8,14.0,166.0,162.28,127.41
2016,5,7,15,45,1.0,134.5,0.8,14.0,135.5,132.01,103.41
2016,5,7,16,0,0.0,105.0,0.8,14.0,105.0,101.93,79.27
2016,5,7,16,15,1.5,128.0,0.75,13.5,129.0,126.16,99.72
2016,5,7,16,30,3.0,151.0,0.7,13.0,153.0,151.0,120.55
2016,5,7,16,45,6.5,142.0,0.7,13.0,145.0,144.32,115.49
2016,5,7,17,0,10.0,133.0,0.7,13.0,137.0,137.41,110.23
2016,5,7,17,15,5.0,114.0,0.65,12.5,116.0,115.59,92.52
2016,5,7,17,30,0.0,95.0,0.6,12.0,95.0,94.26,74.94
2016,5,7,17,45,0.0,75.0,0.6,11.5,75.0,74.22,58.08
2016,5,7,18,0,0.0,55.0,0.6,11.0,55.0,54.1,40.76
2016,5,7,18,15,0.0,38.0,0.6,10.5,38.0,37.08,25.82
2016,5,7,18,30,0.0,21.0,0.6,10.0,21.0,20.27,10.7
2016,5,7,18,45,0.0,10.5,0.6,9.5,10.5,10.13,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.5,0.6,8.5,17.5,12.29,0.0
2016,5,8,5,30,153.0,25.0,0.5,9.0,35.0,19.45,8.63
2016,5,8,5,45,265.5,38.0,0.45,9.5,74.5,28.94,19.9
2016,5,8,6,0,378.0,51.0,0.4,10.0,114.0,38.22,28.8
2016,5,8,6,15,189.0,65.0,0.4,10.0,96.5,51.93,41.51
2016,5,8,6,30,0.0,79.0,0.4,10.0,79.0,74.28,58.66
2016,5,8,6,45,0.0,98.0,0.4,10.5,98.0,92.07,73.58
2016,5,8,7,0,0.0,117.0,0.4,11.0,117.0,110.02,88.28
2016,5,8,7,15,3.5,134.5,0.4,11.5,136.5,127.56,102.18
2016,5,8,7,30,7.0,152.0,0.4,12.0,156.0,145.55,116.24
2016,5,8,7,45,27.0,188.0,0.4,12.5,203.0,183.39,145.8
2016,5,8,8,0,47.0,224.0,0.4,13.0,250.0,226.2,178.8
2016,5,8,8,15,44.5,241.5,0.4,13.0,268.0,245.16,193.1
2016,5,8,8,30,42.0,259.0,0.4,13.0,286.0,263.86,207.15
2016,5,8,8,45,430.0,189.0,0.45,13.5,493.0,410.72,322.45
2016,5,8,9,0,818.0,119.0,0.5,14.0,700.0,599.48,463.4
2016,5,8,9,15,471.5,248.0,0.5,14.0,587.5,537.42,412.66
2016,5,8,9,30,125.0,377.0,0.5,14.0,475.0,444.7,339.11
2016,5,8,9,45,75.5,348.5,0.55,14.5,408.5,389.53,298.2
2016,5,8,10,0,26.0,320.0,0.6,15.0,342.0,328.97,251.93
2016,5,8,10,15,20.5,296.5,0.65,15.0,314.5,303.18,232.89
2016,5,8,10,30,15.0,273.0,0.7,15.0,287.0,277.07,213.17
2016,5,8,10,45,13.5,250.5,0.75,15.5,263.5,254.79,195.98
2016,5,8,11,0,12.0,228.0,0.8,16.0,240.0,232.23,178.5
2016,5,8,11,15,14.0,260.5,0.85,16.0,274.5,266.38,204.63
2016,5,8,11,30,16.0,293.0,0.9,16.0,309.0,300.78,230.4
2016,5,8,11,45,14.5,263.5,0.95,16.5,278.0,270.99,207.44
2016,5,8,12,0,13.0,234.0,1.0,17.0,247.0,240.99,184.55
2016,5,8,12,15,10.5,206.5,1.0,16.5,217.0,211.79,162.62
2016,5,8,12,30,8.0,179.0,1.0,16.0,187.0,182.45,140.29
2016,5,8,12,45,22.0,284.0,1.05,16.0,304.5,306.0,235.57
2016,5,8,13,0,36.0,389.0,1.1,16.0,422.0,428.39,325.85
2016,5,8,13,15,89.0,420.0,1.1,16.0,499.5,514.03,388.88
2016,5,8,13,30,142.0,451.0,1.1,16.0,577.0,607.34,455.82
2016,5,8,13,45,143.0,437.0,1.1,16.0,561.0,593.55,445.88
2016,5,8,14,0,144.0,423.0,1.1,16.0,545.0,579.04,436.5
2016,5,8,14,15,202.5,401.0,1.1,15.5,565.5,609.07,461.41
2016,5,8,14,30,261.0,379.0,1.1,15.0,586.0,644.18,489.21
2016,5,8,14,45,183.5,361.5,1.1,15.0,503.5,542.91,415.75
2016,5,8,15,0,106.0,344.0,1.1,15.0,421.0,445.38,344.03
2016,5,8,15,15,463.0,224.5,1.05,15.0,531.0,634.14,493.5
2016,5,8,15,30,820.0,105.0,1.0,15.0,641.0,773.62,594.78
2016,5,8,15,45,804.5,101.0,1.0,15.0,594.5,727.04,562.16
2016,5,8,16,0,789.0,97.0,1.0,15.0,548.0,679.44,530.68
2016,5,8,16,15,482.5,152.0,1.0,14.5,420.5,497.88,395.58
2016,5,8,16,30,176.0,207.0,1.0,14.0,293.0,330.72,264.73
2016,5,8,16,45,429.0,143.0,1.0,14.0,318.5,412.68,333.36
2016,5,8,17,0,682.0,79.0,1.0,14.0,344.0,459.24,369.59
2016,5,8,17,15,637.5,73.0,0.95,13.5,292.0,396.5,318.4
2016,5,8,17,30,593.0,67.0,0.9,13.0,240.0,337.32,269.24
2016,5,8,17,45,529.5,59.0,0.9,12.5,190.5,272.71,214.45
2016,5,8,18,0,466.0,51.0,0.9,12.0,141.0,214.37,163.51
2016,5,8,18,15,365.0,40.5,0.85,11.5,98.0,149.96,108.2
2016,5,8,18,30,264.0,30.0,0.8,11.0,55.0,96.71,62.11
2016,5,8,18,45,132.0,15.0,0.8,10.5,27.5,40.13,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,98.0,13.0,0.8,7.0,19.5,12.78,0.0
2016,5,9,5,30,196.0,26.0,0.8,7.0,39.0,20.23,9.82
2016,5,9,5,45,310.0,37.5,0.8,7.5,80.0,28.67,19.87
2016,5,9,6,0,424.0,49.0,0.8,8.0,121.0,36.15,27.17
2016,5,9,6,15,212.0,55.0,0.8,8.0,91.0,40.09,31.07
2016,5,9,6,30,0.0,61.0,0.8,8.0,61.0,58.67,45.66
2016,5,9,6,45,0.0,75.5,0.85,8.5,75.5,72.33,57.3
2016,5,9,7,0,0.0,90.0,0.9,9.0,90.0,86.06,68.76
2016,5,9,7,15,2.0,119.5,0.9,9.5,120.5,113.88,91.82
2016,5,9,7,30,4.0,149.0,0.9,10.0,151.0,142.06,114.67
2016,5,9,7,45,6.5,164.0,0.9,10.5,167.5,157.71,126.8
2016,5,9,8,0,9.0,179.0,0.9,11.0,184.0,173.65,139.07
2016,5,9,8,15,25.5,220.0,0.9,11.0,236.0,220.0,175.88
2016,5,9,8,30,42.0,261.0,0.9,11.0,288.0,265.73,211.53
2016,5,9,8,45,43.0,280.5,0.95,11.5,310.0,287.93,227.95
2016,5,9,9,0,44.0,300.0,1.0,12.0,332.0,310.29,244.42
2016,5,9,9,15,41.5,313.0,1.0,12.0,344.0,324.52,254.75
2016,5,9,9,30,39.0,326.0,1.0,12.0,356.0,338.48,264.84
2016,5,9,9,45,165.0,362.5,1.0,12.5,499.0,468.16,364.13
2016,5,9,10,0,291.0,399.0,1.0,13.0,642.0,608.82,466.26
2016,5,9,10,15,278.5,416.5,1.0,13.5,655.5,629.28,477.64
2016,5,9,10,30,266.0,434.0,1.0,14.0,669.0,648.29,489.08
2016,5,9,10,45,160.0,426.5,1.05,14.5,568.5,558.24,422.24
2016,5,9,11,0,54.0,419.0,1.1,15.0,468.0,459.74,348.37
2016,5,9,11,15,501.5,263.0,1.1,15.0,731.0,731.45,556.67
2016,5,9,11,30,949.0,107.0,1.1,15.0,994.0,1003.57,737.12
2016,5,9,11,45,951.0,106.5,1.15,15.5,999.5,1022.33,744.45
2016,5,9,12,0,953.0,106.0,1.2,16.0,1005.0,1037.82,753.45
2016,5,9,12,15,679.5,260.5,1.2,16.0,900.5,945.4,694.18
2016,5,9,12,30,406.0,415.0,1.2,16.0,796.0,831.97,612.01
2016,5,9,12,45,676.0,260.5,1.2,16.0,886.5,952.89,702.21
2016,5,9,13,0,946.0,106.0,1.2,16.0,977.0,1052.87,764.78
2016,5,9,13,15,943.0,105.0,1.2,16.0,959.0,1045.66,759.31
2016,5,9,13,30,940.0,104.0,1.2,16.0,941.0,1035.01,753.33
2016,5,9,13,45,934.5,103.5,1.25,16.0,915.5,1019.09,745.08
2016,5,9,14,0,929.0,103.0,1.3,16.0,890.0,999.95,734.84
2016,5,9,14,15,922.0,101.5,1.25,16.0,858.0,975.23,719.32
2016,5,9,14,30,915.0,100.0,1.2,16.0,826.0,947.6,702.0
2016,5,9,14,45,905.0,98.5,1.2,16.0,787.5,914.53,681.94
2016,5,9,15,0,895.0,97.0,1.2,16.0,749.0,879.05,660.2
2016,5,9,15,15,882.5,94.5,1.2,15.5,705.5,838.19,635.83
2016,5,9,15,30,870.0,92.0,1.2,15.0,662.0,795.5,609.84
2016,5,9,15,45,853.0,89.5,1.2,15.0,614.5,747.81,578.81
2016,5,9,16,0,836.0,87.0,1.2,15.0,567.0,702.7,549.14
2016,5,9,16,15,814.0,83.5,1.15,14.5,516.0,648.57,512.61
2016,5,9,16,30,792.0,80.0,1.1,14.0,465.0,594.41,473.35
2016,5,9,16,45,762.5,76.0,1.1,13.5,412.0,535.62,429.63
2016,5,9,17,0,733.0,72.0,1.1,13.0,359.0,478.12,385.22
2016,5,9,17,15,690.5,67.0,1.1,12.5,306.0,414.86,334.54
2016,5,9,17,30,648.0,62.0,1.1,12.0,253.0,356.14,285.52
2016,5,9,17,45,582.0,55.5,1.1,11.5,201.5,289.33,228.48
2016,5,9,18,0,516.0,49.0,1.1,11.0,150.0,229.0,175.39
2016,5,9,18,15,413.0,39.5,1.05,10.5,105.0,162.29,117.59
2016,5,9,18,30,310.0,30.0,1.0,10.0,60.0,106.9,69.28
2016,5,9,18,45,155.0,15.0,1.0,9.5,30.0,44.21,2.02
2016,5,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,14.0,0.5,7.0,20.0,13.76,0.0
2016,5,10,5,30,171.0,28.0,0.5,7.0,40.0,21.82,11.5
2016,5,10,5,45,290.0,40.5,0.5,7.5,82.0,30.83,21.86
2016,5,10,6,0,409.0,53.0,0.5,8.0,124.0,39.72,30.44
2016,5,10,6,15,483.5,62.5,0.5,8.0,174.0,47.43,37.79
2016,5,10,6,30,558.0,72.0,0.5,8.0,224.0,88.67,52.18
2016,5,10,6,45,601.5,80.5,0.5,8.5,276.0,133.98,83.06
2016,5,10,7,0,645.0,89.0,0.5,9.0,328.0,184.3,123.35
2016,5,10,7,15,681.5,94.5,0.45,9.5,381.0,235.18,166.82
2016,5,10,7,30,718.0,100.0,0.4,10.0,434.0,289.91,214.0
2016,5,10,7,45,745.5,104.0,0.4,10.5,485.5,343.85,260.41
2016,5,10,8,0,773.0,108.0,0.4,11.0,537.0,402.53,309.28
2016,5,10,8,15,793.0,112.0,0.4,11.5,586.0,457.33,353.73
2016,5,10,8,30,813.0,116.0,0.4,12.0,635.0,513.21,397.4
2016,5,10,8,45,642.5,189.5,0.4,12.5,617.5,528.79,408.5
2016,5,10,9,0,472.0,263.0,0.4,13.0,600.0,528.21,406.24
2016,5,10,9,15,461.5,284.0,0.4,13.5,629.0,565.47,432.41
2016,5,10,9,30,451.0,305.0,0.4,14.0,658.0,601.02,456.14
2016,5,10,9,45,665.5,219.0,0.4,15.0,764.0,697.8,525.87
2016,5,10,10,0,880.0,133.0,0.4,16.0,870.0,807.24,598.26
2016,5,10,10,15,886.5,134.5,0.4,16.5,897.0,846.89,620.56
2016,5,10,10,30,893.0,136.0,0.4,17.0,924.0,884.46,642.24
2016,5,10,10,45,899.5,135.5,0.45,18.0,945.0,917.84,660.79
2016,5,10,11,0,906.0,135.0,0.5,19.0,966.0,948.78,677.68
2016,5,10,11,15,908.5,136.0,0.55,19.0,978.5,974.9,694.09
2016,5,10,11,30,911.0,137.0,0.6,19.0,991.0,998.12,708.82
2016,5,10,11,45,913.0,136.5,0.7,19.5,995.5,1016.38,720.39
2016,5,10,12,0,915.0,136.0,0.8,20.0,1000.0,1031.51,730.15
2016,5,10,12,15,914.0,135.5,0.85,20.0,997.0,1040.5,736.55
2016,5,10,12,30,913.0,135.0,0.9,20.0,994.0,1046.17,741.12
2016,5,10,12,45,909.0,135.5,0.95,20.0,982.5,1046.53,742.6
2016,5,10,13,0,905.0,136.0,1.0,20.0,971.0,1043.56,742.21
2016,5,10,13,15,900.0,135.0,1.05,20.0,952.0,1034.74,738.34
2016,5,10,13,30,895.0,134.0,1.1,20.0,933.0,1022.67,732.58
2016,5,10,13,45,887.5,133.5,1.15,20.0,906.5,1005.51,723.71
2016,5,10,14,0,880.0,133.0,1.2,20.0,880.0,985.34,713.0
2016,5,10,14,15,871.5,131.0,1.2,19.5,847.5,959.78,699.33
2016,5,10,14,30,863.0,129.0,1.2,19.0,815.0,931.52,683.89
2016,5,10,14,45,850.5,126.5,1.25,19.0,776.0,901.82,666.9
2016,5,10,15,0,838.0,124.0,1.3,19.0,737.0,864.59,644.74
2016,5,10,15,15,823.0,121.5,1.3,18.5,693.5,823.35,620.16
2016,5,10,15,30,808.0,119.0,1.3,18.0,650.0,780.56,594.13
2016,5,10,15,45,790.5,114.5,1.3,18.0,602.5,732.42,562.83
2016,5,10,16,0,773.0,110.0,1.3,18.0,555.0,683.43,530.45
2016,5,10,16,15,747.5,106.0,1.3,17.5,504.5,630.88,494.39
2016,5,10,16,30,722.0,102.0,1.3,17.0,454.0,576.9,455.82
2016,5,10,16,45,691.5,95.5,1.3,16.5,402.0,517.97,412.24
2016,5,10,17,0,661.0,89.0,1.3,16.0,350.0,460.57,368.26
2016,5,10,17,15,615.0,82.5,1.25,15.0,297.5,397.51,318.61
2016,5,10,17,30,569.0,76.0,1.2,14.0,245.0,338.17,270.06
2016,5,10,17,45,505.0,67.0,1.2,13.5,195.0,273.37,215.32
2016,5,10,18,0,441.0,58.0,1.2,13.0,145.0,214.86,164.51
2016,5,10,18,15,341.0,46.0,1.15,12.5,101.5,150.18,109.23
2016,5,10,18,30,241.0,34.0,1.1,12.0,58.0,96.01,63.02
2016,5,10,18,45,120.5,17.0,1.05,11.5,29.0,40.48,5.27
2016,5,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.0,0.7,8.0,22.0,12.78,0.0
2016,5,11,5,30,229.0,26.0,0.7,8.0,44.0,20.3,10.58
2016,5,11,5,45,344.5,37.0,0.7,8.5,86.0,27.85,19.15
2016,5,11,6,0,460.0,48.0,0.7,9.0,128.0,34.89,25.97
2016,5,11,6,15,531.0,55.5,0.65,9.5,178.5,42.58,33.17
2016,5,11,6,30,602.0,63.0,0.6,10.0,229.0,84.63,46.44
2016,5,11,6,45,646.0,70.0,0.6,10.5,281.0,131.18,78.11
2016,5,11,7,0,690.0,77.0,0.6,11.0,333.0,182.74,119.45
2016,5,11,7,15,525.5,125.0,0.55,11.5,337.5,227.75,165.36
2016,5,11,7,30,361.0,173.0,0.5,12.0,342.0,256.77,195.97
2016,5,11,7,45,479.0,161.0,0.45,12.5,411.5,305.69,234.09
2016,5,11,8,0,597.0,149.0,0.4,13.0,481.0,369.32,283.93
2016,5,11,8,15,720.0,125.0,0.4,13.5,561.0,435.55,335.7
2016,5,11,8,30,843.0,101.0,0.4,14.0,641.0,515.15,396.48
2016,5,11,8,45,853.0,106.0,0.4,14.5,685.0,568.67,436.31
2016,5,11,9,0,863.0,111.0,0.4,15.0,729.0,623.08,475.5
2016,5,11,9,15,874.5,113.0,0.4,15.5,769.0,673.1,510.36
2016,5,11,9,30,886.0,115.0,0.4,16.0,809.0,722.25,543.51
2016,5,11,9,45,891.0,119.0,0.45,16.5,841.5,767.44,572.04
2016,5,11,10,0,896.0,123.0,0.5,17.0,874.0,810.78,599.0
2016,5,11,10,15,902.5,124.5,0.55,17.0,901.5,850.92,624.72
2016,5,11,10,30,909.0,126.0,0.6,17.0,929.0,888.93,648.94
2016,5,11,10,45,913.0,126.5,0.65,17.5,949.0,921.5,668.35
2016,5,11,11,0,917.0,127.0,0.7,18.0,969.0,951.45,686.05
2016,5,11,11,15,919.5,127.5,0.75,18.0,981.5,977.27,702.44
2016,5,11,11,30,922.0,128.0,0.8,18.0,994.0,1000.15,717.09
2016,5,11,11,45,926.5,126.0,0.85,18.5,999.5,1019.42,728.22
2016,5,11,12,0,931.0,124.0,0.9,19.0,1005.0,1035.59,737.52
2016,5,11,12,15,930.0,123.5,0.95,19.0,1001.5,1044.64,743.95
2016,5,11,12,30,929.0,123.0,1.0,19.0,998.0,1050.33,748.53
2016,5,11,12,45,931.5,119.5,1.05,19.5,988.0,1053.03,750.0
2016,5,11,13,0,934.0,116.0,1.1,20.0,978.0,1052.28,749.48
2016,5,11,13,15,929.5,115.0,1.15,20.0,959.5,1043.7,745.68
2016,5,11,13,30,925.0,114.0,1.2,20.0,941.0,1031.76,739.97
2016,5,11,13,45,919.5,112.5,1.25,20.0,915.0,1015.04,731.33
2016,5,11,14,0,914.0,111.0,1.3,20.0,889.0,995.14,720.74
2016,5,11,14,15,906.0,109.5,1.3,19.5,856.5,969.85,707.24
2016,5,11,14,30,898.0,108.0,1.3,19.0,824.0,941.73,691.9
2016,5,11,14,45,887.0,106.0,1.3,19.0,785.0,907.76,671.34
2016,5,11,15,0,876.0,104.0,1.3,19.0,746.0,871.47,649.17
2016,5,11,15,15,862.5,101.5,1.25,18.5,702.5,830.47,624.17
2016,5,11,15,30,849.0,99.0,1.2,18.0,659.0,787.76,597.72
2016,5,11,15,45,831.5,96.0,1.15,18.0,611.0,743.89,569.02
2016,5,11,16,0,814.0,93.0,1.1,18.0,563.0,694.98,536.42
2016,5,11,16,15,790.5,89.5,1.05,17.5,512.0,640.8,500.07
2016,5,11,16,30,767.0,86.0,1.0,17.0,461.0,586.79,461.43
2016,5,11,16,45,736.0,81.5,1.0,16.5,408.5,527.74,418.14
2016,5,11,17,0,705.0,77.0,1.0,16.0,356.0,471.47,375.3
2016,5,11,17,15,661.5,71.5,1.0,15.0,303.5,408.6,326.31
2016,5,11,17,30,618.0,66.0,1.0,14.0,251.0,349.16,277.99
2016,5,11,17,45,553.5,59.0,1.0,13.5,200.5,283.82,222.86
2016,5,11,18,0,489.0,52.0,1.0,13.0,150.0,224.8,171.53
2016,5,11,18,15,390.0,42.0,0.95,12.5,105.5,159.83,115.77
2016,5,11,18,30,291.0,32.0,0.9,12.0,61.0,105.7,69.28
2016,5,11,18,45,145.5,16.0,0.85,11.5,30.5,44.67,9.49
2016,5,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,5,15,92.0,14.0,0.9,8.0,21.5,13.76,0.0
2016,5,12,5,30,184.0,28.0,0.9,8.0,43.0,21.69,11.97
2016,5,12,5,45,286.0,41.5,0.95,8.5,83.5,31.49,22.41
2016,5,12,6,0,388.0,55.0,1.0,9.0,124.0,41.21,31.67
2016,5,12,6,15,459.5,64.5,1.0,9.0,173.0,50.95,35.44
2016,5,12,6,30,531.0,74.0,1.0,9.0,222.0,90.85,54.15
2016,5,12,6,45,412.0,106.5,1.05,9.5,235.5,135.97,92.82
2016,5,12,7,0,293.0,139.0,1.1,10.0,249.0,171.3,127.51
2016,5,12,7,15,275.5,165.0,1.1,10.5,280.5,208.05,159.51
2016,5,12,7,30,258.0,191.0,1.1,11.0,312.0,243.12,189.71
2016,5,12,7,45,303.0,207.0,1.1,11.5,364.5,289.18,226.73
2016,5,12,8,0,348.0,223.0,1.1,12.0,417.0,339.94,267.13
2016,5,12,8,15,573.5,169.5,1.05,12.5,523.0,411.77,322.97
2016,5,12,8,30,799.0,116.0,1.0,13.0,629.0,508.24,397.57
2016,5,12,8,45,579.0,212.0,0.95,13.5,597.5,515.93,401.71
2016,5,12,9,0,359.0,308.0,0.9,14.0,566.0,503.8,389.56
2016,5,12,9,15,417.0,303.0,0.85,14.5,618.5,555.2,427.16
2016,5,12,9,30,475.0,298.0,0.8,15.0,671.0,611.75,466.92
2016,5,12,9,45,465.0,318.0,0.75,15.5,695.5,645.87,488.48
2016,5,12,10,0,455.0,338.0,0.7,16.0,720.0,678.24,508.43
2016,5,12,10,15,470.5,351.5,0.7,16.5,758.0,723.26,537.63
2016,5,12,10,30,486.0,365.0,0.7,17.0,796.0,768.19,565.99
2016,5,12,10,45,524.5,360.5,0.7,17.5,835.0,815.53,596.2
2016,5,12,11,0,563.0,356.0,0.7,18.0,874.0,863.36,626.11
2016,5,12,11,15,731.0,246.5,0.75,18.0,928.0,927.55,672.34
2016,5,12,11,30,899.0,137.0,0.8,18.0,982.0,987.81,710.1
2016,5,12,11,45,899.5,137.5,0.85,18.5,986.5,1005.35,719.63
2016,5,12,12,0,900.0,138.0,0.9,19.0,991.0,1019.8,727.93
2016,5,12,12,15,899.5,138.0,0.9,19.0,988.5,1029.6,733.8
2016,5,12,12,30,899.0,138.0,0.9,19.0,986.0,1036.17,737.85
2016,5,12,12,45,890.5,141.5,0.95,19.5,973.5,1035.04,736.99
2016,5,12,13,0,882.0,145.0,1.0,20.0,961.0,1030.68,734.33
2016,5,12,13,15,878.0,144.0,1.0,19.5,942.5,1023.01,731.53
2016,5,12,13,30,874.0,143.0,1.0,19.0,924.0,1012.16,726.89
2016,5,12,13,45,874.0,138.0,1.05,19.0,900.5,997.94,719.85
2016,5,12,14,0,874.0,133.0,1.1,19.0,877.0,980.5,710.83
2016,5,12,14,15,865.5,131.0,1.1,18.5,845.0,955.09,697.18
2016,5,12,14,30,857.0,129.0,1.1,18.0,813.0,932.35,685.29
2016,5,12,14,45,851.0,124.0,1.1,18.0,776.5,900.56,666.12
2016,5,12,15,0,845.0,119.0,1.1,18.0,740.0,866.25,645.27
2016,5,12,15,15,831.0,116.5,1.1,17.5,697.0,825.67,621.22
2016,5,12,15,30,817.0,114.0,1.1,17.0,654.0,783.47,595.72
2016,5,12,15,45,802.0,109.0,1.1,17.0,607.0,736.41,565.32
2016,5,12,16,0,787.0,104.0,1.1,17.0,560.0,688.29,533.7
2016,5,12,16,15,762.5,100.0,1.1,16.5,509.5,634.03,497.03
2016,5,12,16,30,738.0,96.0,1.1,16.0,459.0,581.66,459.76
2016,5,12,16,45,706.0,91.0,1.15,15.5,407.0,522.82,416.67
2016,5,12,17,0,674.0,86.0,1.2,15.0,355.0,465.63,373.13
2016,5,12,17,15,629.0,80.0,1.2,14.0,302.5,402.96,323.97
2016,5,12,17,30,584.0,74.0,1.2,13.0,250.0,343.89,275.71
2016,5,12,17,45,515.5,66.5,1.25,12.5,199.5,278.13,220.18
2016,5,12,18,0,447.0,59.0,1.3,12.0,149.0,219.07,168.88
2016,5,12,18,15,349.5,47.0,1.25,11.0,105.0,154.5,113.59
2016,5,12,18,30,252.0,35.0,1.2,10.0,61.0,100.0,67.03
2016,5,12,18,45,126.0,17.5,1.2,9.5,30.5,42.64,11.82
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,103.0,14.5,0.95,7.0,23.0,14.25,0.0
2016,5,13,5,30,206.0,29.0,1.0,7.0,46.0,22.47,12.91
2016,5,13,5,45,319.5,41.0,1.05,7.5,88.5,31.33,22.4
2016,5,13,6,0,433.0,53.0,1.1,8.0,131.0,39.15,29.95
2016,5,13,6,15,308.5,81.0,1.1,8.0,146.0,63.57,47.12
2016,5,13,6,30,184.0,109.0,1.1,8.0,161.0,101.42,75.74
2016,5,13,6,45,209.0,128.0,1.15,8.5,198.0,133.19,99.79
2016,5,13,7,0,234.0,147.0,1.2,9.0,235.0,167.9,127.72
2016,5,13,7,15,237.5,170.5,1.15,9.5,271.5,204.25,158.39
2016,5,13,7,30,241.0,194.0,1.1,10.0,308.0,241.17,189.32
2016,5,13,7,45,255.0,216.5,1.1,10.5,349.0,281.34,222.16
2016,5,13,8,0,269.0,239.0,1.1,11.0,390.0,323.03,255.58
2016,5,13,8,15,294.5,257.5,1.05,11.5,436.0,367.79,290.49
2016,5,13,8,30,320.0,276.0,1.0,12.0,482.0,414.96,326.43
2016,5,13,8,45,295.5,303.5,1.0,12.5,504.0,444.97,348.41
2016,5,13,9,0,271.0,331.0,1.0,13.0,526.0,472.39,367.77
2016,5,13,9,15,288.0,347.0,0.95,13.0,564.5,513.5,397.73
2016,5,13,9,30,305.0,363.0,0.9,13.0,603.0,555.69,427.74
2016,5,13,9,45,282.5,386.0,0.9,13.5,615.5,576.46,440.62
2016,5,13,10,0,260.0,409.0,0.9,14.0,628.0,594.99,451.79
2016,5,13,10,15,161.0,411.0,0.95,14.0,548.0,528.71,402.22
2016,5,13,10,30,62.0,413.0,1.0,14.0,468.0,453.64,345.62
2016,5,13,10,45,107.0,442.0,1.05,14.5,539.5,524.91,398.35
2016,5,13,11,0,152.0,471.0,1.1,15.0,611.0,601.62,452.48
2016,5,13,11,15,226.5,466.5,1.1,15.0,678.0,672.45,503.15
2016,5,13,11,30,301.0,462.0,1.1,15.0,745.0,749.6,557.06
2016,5,13,11,45,171.0,438.5,1.15,15.5,599.5,605.0,453.05
2016,5,13,12,0,41.0,415.0,1.2,16.0,454.0,453.59,341.85
2016,5,13,12,15,35.5,399.0,1.2,16.0,433.0,433.79,328.53
2016,5,13,12,30,30.0,383.0,1.2,16.0,412.0,413.54,313.84
2016,5,13,12,45,488.0,246.0,1.3,16.0,699.0,751.89,571.77
2016,5,13,13,0,946.0,109.0,1.4,16.0,986.0,1057.83,774.2
2016,5,13,13,15,642.0,266.0,1.4,15.5,856.0,926.05,686.12
2016,5,13,13,30,338.0,423.0,1.4,15.0,726.0,778.05,579.96
2016,5,13,13,45,345.0,407.0,1.45,15.0,709.0,765.83,574.8
2016,5,13,14,0,352.0,391.0,1.5,15.0,692.0,751.93,566.96
2016,5,13,14,15,354.5,375.0,1.5,14.5,668.5,732.12,555.46
2016,5,13,14,30,357.0,359.0,1.5,14.0,645.0,710.78,542.85
2016,5,13,14,45,628.0,228.0,1.55,14.0,702.0,815.88,626.24
2016,5,13,15,0,899.0,97.0,1.6,14.0,759.0,884.86,675.43
2016,5,13,15,15,886.5,95.0,1.6,13.5,715.5,844.54,649.66
2016,5,13,15,30,874.0,93.0,1.6,13.0,672.0,802.38,623.5
2016,5,13,15,45,860.5,89.0,1.6,13.0,625.0,755.68,592.56
2016,5,13,16,0,847.0,85.0,1.6,13.0,578.0,707.68,560.23
2016,5,13,16,15,826.0,82.0,1.55,12.5,527.0,657.94,526.62
2016,5,13,16,30,805.0,79.0,1.5,12.0,476.0,604.57,487.45
2016,5,13,16,45,781.5,74.0,1.5,12.0,424.0,547.67,443.77
2016,5,13,17,0,758.0,69.0,1.5,12.0,372.0,491.46,399.16
2016,5,13,17,15,718.0,64.5,1.5,11.5,319.0,428.75,348.46
2016,5,13,17,30,678.0,60.0,1.5,11.0,266.0,368.98,298.22
2016,5,13,17,45,624.5,53.5,1.5,10.5,215.0,306.28,243.91
2016,5,13,18,0,571.0,47.0,1.5,10.0,164.0,247.61,191.41
2016,5,13,18,15,476.0,39.0,1.45,9.5,117.5,181.29,132.97
2016,5,13,18,30,381.0,31.0,1.4,9.0,71.0,125.27,83.47
2016,5,13,18,45,190.5,15.5,1.35,8.5,35.5,52.45,17.55
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
