Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.5,0.1,11.0,6.5,0.0,0.0
2016,6,3,5,0,0.0,13.0,0.1,11.0,13.0,12.78,0.0
2016,6,3,5,15,189.5,23.5,0.1,11.5,45.5,18.24,7.42
2016,6,3,5,30,379.0,34.0,0.1,12.0,78.0,25.75,16.87
2016,6,3,5,45,468.5,42.5,0.1,12.5,124.0,30.75,21.86
2016,6,3,6,0,558.0,51.0,0.1,13.0,170.0,35.43,26.3
2016,6,3,6,15,616.0,57.0,0.1,13.5,220.5,60.65,32.47
2016,6,3,6,30,674.0,63.0,0.1,14.0,271.0,105.69,56.84
2016,6,3,6,45,713.5,67.5,0.1,14.5,324.0,156.11,93.72
2016,6,3,7,0,753.0,72.0,0.1,15.0,377.0,207.91,135.78
2016,6,3,7,15,781.5,76.0,0.1,16.0,429.5,260.74,180.43
2016,6,3,7,30,810.0,80.0,0.1,17.0,482.0,316.39,227.16
2016,6,3,7,45,831.5,83.0,0.1,18.0,533.0,371.23,272.35
2016,6,3,8,0,853.0,86.0,0.1,19.0,584.0,430.67,319.3
2016,6,3,8,15,728.0,138.5,0.15,20.0,588.0,461.11,343.99
2016,6,3,8,30,603.0,191.0,0.2,21.0,592.0,483.78,360.93
2016,6,3,8,45,755.5,143.0,0.25,22.5,679.5,556.21,412.85
2016,6,3,9,0,908.0,95.0,0.3,24.0,767.0,644.41,473.5
2016,6,3,9,15,917.0,96.5,0.3,24.5,805.5,693.48,505.64
2016,6,3,9,30,926.0,98.0,0.3,25.0,844.0,741.41,535.29
2016,6,3,9,45,939.0,96.0,0.35,26.0,878.5,787.6,562.05
2016,6,3,10,0,952.0,94.0,0.4,27.0,913.0,832.47,587.48
2016,6,3,10,15,957.0,95.0,0.45,27.5,939.5,872.2,610.49
2016,6,3,10,30,962.0,96.0,0.5,28.0,966.0,909.64,631.91
2016,6,3,10,45,964.5,97.0,0.55,29.0,985.5,942.42,649.08
2016,6,3,11,0,967.0,98.0,0.6,30.0,1005.0,972.43,664.45
2016,6,3,11,15,969.0,98.5,0.65,30.0,1017.5,998.59,680.16
2016,6,3,11,30,971.0,99.0,0.7,30.0,1030.0,1021.73,694.17
2016,6,3,11,45,970.0,100.0,0.75,30.0,1034.5,1039.34,705.04
2016,6,3,12,0,969.0,101.0,0.8,30.0,1039.0,1053.67,714.15
2016,6,3,12,15,968.5,101.0,0.85,30.0,1036.5,1064.15,721.16
2016,6,3,12,30,968.0,101.0,0.9,30.0,1034.0,1071.25,726.35
2016,6,3,12,45,956.5,107.0,0.95,30.0,1021.0,1070.06,726.85
2016,6,3,13,0,945.0,113.0,1.0,30.0,1008.0,1065.48,725.56
2016,6,3,13,15,941.0,112.0,1.0,29.5,990.0,1057.9,723.07
2016,6,3,13,30,937.0,111.0,1.0,29.0,972.0,1046.99,718.73
2016,6,3,13,45,931.5,110.0,1.05,29.0,947.0,1031.35,711.23
2016,6,3,14,0,926.0,109.0,1.1,29.0,922.0,1012.57,701.89
2016,6,3,14,15,919.0,107.5,1.1,28.5,891.0,988.81,690.03
2016,6,3,14,30,912.0,106.0,1.1,28.0,860.0,962.2,676.41
2016,6,3,14,45,902.0,104.5,1.1,28.0,822.5,930.18,658.04
2016,6,3,15,0,892.0,103.0,1.1,28.0,785.0,895.79,638.12
2016,6,3,15,15,879.5,101.0,1.1,27.5,742.5,856.58,616.19
2016,6,3,15,30,867.0,99.0,1.1,27.0,700.0,815.56,592.77
2016,6,3,15,45,849.5,97.0,1.1,27.0,653.0,769.09,564.22
2016,6,3,16,0,832.0,95.0,1.1,27.0,606.0,725.17,536.99
2016,6,3,16,15,811.5,91.5,1.05,26.5,556.5,673.08,504.15
2016,6,3,16,30,791.0,88.0,1.0,26.0,507.0,620.79,469.2
2016,6,3,16,45,621.5,113.5,1.0,25.5,422.5,510.85,390.24
2016,6,3,17,0,452.0,139.0,1.0,25.0,338.0,410.44,316.13
2016,6,3,17,15,556.0,105.5,0.95,24.0,318.5,408.0,315.58
2016,6,3,17,30,660.0,72.0,0.9,23.0,299.0,391.59,302.08
2016,6,3,17,45,606.5,66.0,0.85,22.0,248.0,328.71,251.87
2016,6,3,18,0,553.0,60.0,0.8,21.0,197.0,270.74,204.17
2016,6,3,18,15,475.5,52.0,0.75,20.0,150.5,208.47,152.43
2016,6,3,18,30,398.0,44.0,0.7,19.0,104.0,154.22,106.85
2016,6,3,18,45,278.5,32.0,0.65,18.0,66.5,95.89,59.94
2016,6,3,19,0,159.0,20.0,0.6,17.0,29.0,46.74,13.37
2016,6,3,19,15,79.5,10.0,0.6,16.5,14.5,17.22,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,15.0,10.0,9.83,0.0
2016,6,4,5,15,99.0,25.0,0.55,15.0,36.5,20.94,9.23
2016,6,4,5,30,198.0,40.0,0.5,15.0,63.0,30.64,20.78
2016,6,4,5,45,256.5,55.5,0.5,15.5,100.5,41.68,31.08
2016,6,4,6,0,315.0,71.0,0.5,16.0,138.0,52.17,40.64
2016,6,4,6,15,353.5,86.0,0.5,16.0,180.5,76.61,51.27
2016,6,4,6,30,392.0,101.0,0.5,16.0,223.0,113.81,74.38
2016,6,4,6,45,430.0,111.5,0.55,16.5,267.0,151.56,101.81
2016,6,4,7,0,468.0,122.0,0.6,17.0,311.0,193.5,135.08
2016,6,4,7,15,317.5,167.5,0.6,17.0,303.5,225.84,168.11
2016,6,4,7,30,167.0,213.0,0.6,17.0,296.0,241.55,185.68
2016,6,4,7,45,360.0,192.0,0.6,17.5,395.0,300.92,229.1
2016,6,4,8,0,553.0,171.0,0.6,18.0,494.0,379.69,288.4
2016,6,4,8,15,439.5,227.5,0.6,18.0,497.5,408.51,311.62
2016,6,4,8,30,326.0,284.0,0.6,18.0,501.0,427.61,326.03
2016,6,4,8,45,175.0,279.5,0.6,18.5,397.0,359.48,274.71
2016,6,4,9,0,24.0,275.0,0.6,19.0,293.0,277.1,211.0
2016,6,4,9,15,62.0,330.0,0.6,19.0,379.5,353.37,268.46
2016,6,4,9,30,100.0,385.0,0.6,19.0,466.0,435.42,327.58
2016,6,4,9,45,58.0,332.5,0.65,19.5,380.5,361.24,272.01
2016,6,4,10,0,16.0,280.0,0.7,20.0,295.0,282.37,212.93
2016,6,4,10,15,16.0,281.0,0.7,20.0,295.5,284.42,214.69
2016,6,4,10,30,16.0,282.0,0.7,20.0,296.0,286.39,215.94
2016,6,4,10,45,95.5,381.0,0.75,20.5,470.0,456.43,340.93
2016,6,4,11,0,175.0,480.0,0.8,21.0,644.0,629.32,459.65
2016,6,4,11,15,171.5,487.0,0.85,21.5,650.0,640.0,464.22
2016,6,4,11,30,168.0,494.0,0.9,22.0,656.0,650.01,470.1
2016,6,4,11,45,269.0,467.5,0.95,22.5,727.5,730.74,526.33
2016,6,4,12,0,370.0,441.0,1.0,23.0,799.0,810.05,579.63
2016,6,4,12,15,265.5,469.0,1.0,23.5,725.5,741.53,530.05
2016,6,4,12,30,161.0,497.0,1.0,24.0,652.0,664.82,476.01
2016,6,4,12,45,204.5,487.0,1.0,24.5,682.0,700.96,501.36
2016,6,4,13,0,248.0,477.0,1.0,25.0,712.0,742.81,528.83
2016,6,4,13,15,579.0,298.0,1.0,25.0,833.5,897.26,639.06
2016,6,4,13,30,910.0,119.0,1.0,25.0,955.0,1028.69,721.32
2016,6,4,13,45,908.0,116.0,1.05,25.5,932.0,1014.79,711.27
2016,6,4,14,0,906.0,113.0,1.1,26.0,909.0,997.7,701.35
2016,6,4,14,15,899.5,111.5,1.1,26.0,879.0,974.84,688.41
2016,6,4,14,30,893.0,110.0,1.1,26.0,849.0,949.17,673.79
2016,6,4,14,45,885.5,107.5,1.1,26.0,813.0,918.87,656.25
2016,6,4,15,0,878.0,105.0,1.1,26.0,777.0,886.11,637.1
2016,6,4,15,15,866.5,103.0,1.1,25.5,735.5,848.23,615.71
2016,6,4,15,30,855.0,101.0,1.1,25.0,694.0,808.5,592.84
2016,6,4,15,45,840.0,98.0,1.1,24.5,648.5,763.37,565.96
2016,6,4,16,0,825.0,95.0,1.1,24.0,603.0,720.62,540.21
2016,6,4,16,15,805.5,92.0,1.05,23.5,554.0,670.09,507.98
2016,6,4,16,30,786.0,89.0,1.0,23.0,505.0,619.3,473.6
2016,6,4,16,45,760.0,85.0,1.0,22.5,454.5,563.47,434.42
2016,6,4,17,0,734.0,81.0,1.0,22.0,404.0,508.52,394.49
2016,6,4,17,15,698.5,76.0,0.95,21.0,352.0,449.85,350.61
2016,6,4,17,30,663.0,71.0,0.9,20.0,300.0,392.59,306.1
2016,6,4,17,45,612.0,65.0,0.85,19.0,249.5,330.57,256.28
2016,6,4,18,0,561.0,59.0,0.8,18.0,199.0,273.19,208.47
2016,6,4,18,15,486.5,51.0,0.7,17.0,152.5,211.36,156.32
2016,6,4,18,30,412.0,43.0,0.6,16.0,106.0,157.24,110.15
2016,6,4,18,45,295.5,31.5,0.55,15.0,68.5,99.12,62.77
2016,6,4,19,0,179.0,20.0,0.5,14.0,31.0,50.66,16.55
2016,6,4,19,15,89.5,10.0,0.45,13.5,15.5,18.27,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.5,0.65,9.0,6.5,0.0,0.0
2016,6,5,5,0,0.0,13.0,0.6,9.0,13.0,12.78,0.0
2016,6,5,5,15,185.5,23.5,0.55,9.5,45.5,18.21,7.67
2016,6,5,5,30,371.0,34.0,0.5,10.0,78.0,25.68,16.94
2016,6,5,5,45,460.0,42.5,0.45,10.5,123.0,30.68,21.95
2016,6,5,6,0,549.0,51.0,0.4,11.0,168.0,35.37,26.43
2016,6,5,6,15,606.0,57.5,0.4,11.5,218.5,60.95,33.08
2016,6,5,6,30,663.0,64.0,0.4,12.0,269.0,105.73,57.82
2016,6,5,6,45,703.0,68.5,0.4,13.0,321.5,155.64,94.6
2016,6,5,7,0,743.0,73.0,0.4,14.0,374.0,206.9,136.41
2016,6,5,7,15,771.5,77.0,0.4,14.5,426.0,259.12,181.35
2016,6,5,7,30,800.0,81.0,0.4,15.0,478.0,314.18,228.61
2016,6,5,7,45,821.5,84.0,0.45,15.5,528.5,368.43,274.81
2016,6,5,8,0,843.0,87.0,0.5,16.0,579.0,424.3,321.01
2016,6,5,8,15,859.0,89.5,0.5,16.5,627.0,481.3,366.17
2016,6,5,8,30,875.0,92.0,0.5,17.0,675.0,535.8,407.88
2016,6,5,8,45,887.5,94.5,0.55,18.0,719.0,588.59,446.55
2016,6,5,9,0,900.0,97.0,0.6,19.0,763.0,641.07,483.56
2016,6,5,9,15,909.5,98.5,0.6,19.5,801.5,690.1,517.24
2016,6,5,9,30,919.0,100.0,0.6,20.0,840.0,738.05,548.07
2016,6,5,9,45,930.5,99.0,0.65,20.5,874.5,783.8,576.59
2016,6,5,10,0,942.0,98.0,0.7,21.0,909.0,828.17,603.81
2016,6,5,10,15,947.5,99.0,0.75,21.5,936.0,867.97,627.76
2016,6,5,10,30,953.0,100.0,0.8,22.0,963.0,905.54,650.09
2016,6,5,10,45,956.0,101.0,0.85,22.5,982.5,938.52,669.36
2016,6,5,11,0,959.0,102.0,0.9,23.0,1002.0,968.8,686.87
2016,6,5,11,15,961.0,102.5,0.95,23.0,1015.0,994.83,703.07
2016,6,5,11,30,963.0,103.0,1.0,23.0,1028.0,1017.86,717.5
2016,6,5,11,45,963.5,103.5,1.05,23.0,1033.0,1036.36,729.25
2016,6,5,12,0,964.0,104.0,1.1,23.0,1038.0,1051.64,739.19
2016,6,5,12,15,963.5,104.0,1.1,23.0,1035.5,1062.15,745.37
2016,6,5,12,30,963.0,104.0,1.1,23.0,1033.0,1069.31,749.67
2016,6,5,12,45,957.0,106.5,1.15,23.0,1022.0,1070.12,751.3
2016,6,5,13,0,951.0,109.0,1.2,23.0,1011.0,1067.54,751.05
2016,6,5,13,15,948.0,108.0,1.2,23.0,994.0,1061.0,747.56
2016,6,5,13,30,945.0,107.0,1.2,23.0,977.0,1051.09,742.18
2016,6,5,13,45,940.5,106.0,1.2,23.0,953.0,1036.42,734.01
2016,6,5,14,0,936.0,105.0,1.2,23.0,929.0,1018.55,723.99
2016,6,5,14,15,929.5,104.0,1.2,23.0,898.0,995.68,710.95
2016,6,5,14,30,923.0,103.0,1.2,23.0,867.0,969.93,696.16
2016,6,5,14,45,914.5,101.0,1.2,23.0,830.5,938.55,677.79
2016,6,5,15,0,906.0,99.0,1.2,23.0,794.0,904.68,657.77
2016,6,5,15,15,895.0,97.0,1.2,22.5,752.0,866.39,635.95
2016,6,5,15,30,884.0,95.0,1.2,22.0,710.0,826.15,612.55
2016,6,5,15,45,869.5,92.5,1.2,22.0,664.0,780.93,584.27
2016,6,5,16,0,855.0,90.0,1.2,22.0,618.0,734.46,554.76
2016,6,5,16,15,836.5,87.0,1.15,21.5,568.5,686.88,524.47
2016,6,5,16,30,818.0,84.0,1.1,21.0,519.0,635.46,489.8
2016,6,5,16,45,793.0,80.0,1.1,20.5,467.0,578.83,449.8
2016,6,5,17,0,768.0,76.0,1.1,20.0,415.0,522.95,408.9
2016,6,5,17,15,734.0,72.0,1.05,19.0,363.0,463.47,364.1
2016,6,5,17,30,700.0,68.0,1.0,18.0,311.0,406.19,319.17
2016,6,5,17,45,652.0,62.0,0.95,17.5,259.5,344.47,268.58
2016,6,5,18,0,604.0,56.0,0.9,17.0,208.0,286.08,219.08
2016,6,5,18,15,530.0,48.5,0.8,16.0,160.0,222.63,165.18
2016,6,5,18,30,456.0,41.0,0.7,15.0,112.0,166.83,117.12
2016,6,5,18,45,339.0,31.0,0.65,14.0,73.0,107.69,68.4
2016,6,5,19,0,222.0,21.0,0.6,13.0,34.0,58.42,21.05
2016,6,5,19,15,111.0,10.5,0.6,12.5,17.0,20.93,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,89.0,11.0,0.8,9.0,13.0,10.81,0.0
2016,6,6,5,15,226.5,22.5,0.8,9.5,45.0,17.36,7.11
2016,6,6,5,30,364.0,34.0,0.8,10.0,77.0,25.66,16.9
2016,6,6,5,45,453.0,42.5,0.85,10.5,122.0,30.66,21.9
2016,6,6,6,0,542.0,51.0,0.9,11.0,167.0,35.35,26.37
2016,6,6,6,15,598.5,57.0,0.85,11.5,216.5,60.32,32.66
2016,6,6,6,30,655.0,63.0,0.8,12.0,266.0,104.2,56.9
2016,6,6,6,45,695.5,67.0,0.8,12.5,317.5,153.2,93.31
2016,6,6,7,0,736.0,71.0,0.8,13.0,369.0,203.68,135.09
2016,6,6,7,15,764.0,75.0,0.75,13.5,420.5,255.36,180.06
2016,6,6,7,30,792.0,79.0,0.7,14.0,472.0,309.83,227.31
2016,6,6,7,45,813.5,81.5,0.7,15.0,522.0,363.16,272.62
2016,6,6,8,0,835.0,84.0,0.7,16.0,572.0,421.15,319.93
2016,6,6,8,15,851.0,86.5,0.7,16.5,619.5,474.68,362.89
2016,6,6,8,30,867.0,89.0,0.7,17.0,667.0,528.73,404.69
2016,6,6,8,45,879.5,91.0,0.75,17.5,710.0,580.64,443.89
2016,6,6,9,0,892.0,93.0,0.8,18.0,753.0,632.24,481.62
2016,6,6,9,15,901.0,94.5,0.8,18.5,791.5,680.54,515.33
2016,6,6,9,30,910.0,96.0,0.8,19.0,830.0,727.75,546.08
2016,6,6,9,45,917.0,97.5,0.85,19.5,862.5,772.17,574.14
2016,6,6,10,0,924.0,99.0,0.9,20.0,895.0,814.92,600.72
2016,6,6,10,15,929.0,100.0,0.95,20.0,921.5,853.68,625.56
2016,6,6,10,30,934.0,101.0,1.0,20.0,948.0,890.23,648.87
2016,6,6,10,45,937.5,102.0,1.05,20.5,967.5,923.09,668.44
2016,6,6,11,0,941.0,103.0,1.1,21.0,987.0,953.34,686.27
2016,6,6,11,15,943.0,103.0,1.1,21.0,999.0,978.46,701.28
2016,6,6,11,30,945.0,103.0,1.1,21.0,1011.0,1000.65,714.49
2016,6,6,11,45,945.5,103.5,1.1,21.5,1016.0,1018.86,723.9
2016,6,6,12,0,946.0,104.0,1.1,22.0,1021.0,1033.91,731.42
2016,6,6,12,15,945.0,104.0,1.1,22.0,1018.5,1043.77,737.26
2016,6,6,12,30,944.0,104.0,1.1,22.0,1016.0,1050.34,741.25
2016,6,6,12,45,934.5,109.0,1.15,22.0,1003.5,1050.16,742.26
2016,6,6,13,0,925.0,114.0,1.2,22.0,991.0,1046.68,741.43
2016,6,6,13,15,921.5,113.0,1.2,22.0,974.0,1039.81,737.7
2016,6,6,13,30,918.0,112.0,1.2,22.0,957.0,1029.68,732.12
2016,6,6,13,45,912.5,111.0,1.2,22.0,933.0,1014.39,723.45
2016,6,6,14,0,907.0,110.0,1.2,22.0,909.0,996.02,713.01
2016,6,6,14,15,900.0,109.0,1.2,21.5,878.5,973.27,701.21
2016,6,6,14,30,893.0,108.0,1.2,21.0,848.0,947.74,687.65
2016,6,6,14,45,883.5,106.0,1.2,21.0,811.5,916.25,668.89
2016,6,6,15,0,874.0,104.0,1.2,21.0,775.0,882.41,648.56
2016,6,6,15,15,862.5,102.0,1.15,20.5,734.0,844.73,626.04
2016,6,6,15,30,851.0,100.0,1.1,20.0,693.0,805.22,602.07
2016,6,6,15,45,835.0,97.5,1.1,20.0,647.0,760.07,573.5
2016,6,6,16,0,819.0,95.0,1.1,20.0,601.0,717.39,546.24
2016,6,6,16,15,799.0,92.0,1.1,19.5,552.5,666.82,513.93
2016,6,6,16,30,779.0,89.0,1.1,19.0,504.0,616.04,479.42
2016,6,6,16,45,753.5,85.0,1.1,18.5,453.5,560.87,439.97
2016,6,6,17,0,728.0,81.0,1.1,18.0,403.0,506.56,399.76
2016,6,6,17,15,692.5,76.0,1.1,17.0,352.0,448.16,355.58
2016,6,6,17,30,657.0,71.0,1.1,16.0,301.0,391.2,310.7
2016,6,6,17,45,609.0,65.0,1.1,15.5,251.0,330.68,260.78
2016,6,6,18,0,561.0,59.0,1.1,15.0,201.0,274.49,212.78
2016,6,6,18,15,486.5,51.0,1.1,14.0,154.5,212.53,159.87
2016,6,6,18,30,412.0,43.0,1.1,13.0,108.0,158.27,112.92
2016,6,6,18,45,299.5,32.0,1.1,12.5,70.5,101.19,65.41
2016,6,6,19,0,187.0,21.0,1.1,12.0,33.0,53.69,20.69
2016,6,6,19,15,93.5,10.5,1.1,11.5,16.5,19.37,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.5,6.5,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,10.0,13.0,10.81,0.0
2016,6,7,5,15,202.5,23.0,0.7,10.0,44.0,17.82,7.49
2016,6,7,5,30,332.0,35.0,0.7,10.0,75.0,26.57,17.72
2016,6,7,5,45,424.0,43.5,0.7,10.5,119.0,31.52,22.69
2016,6,7,6,0,516.0,52.0,0.7,11.0,163.0,36.17,27.13
2016,6,7,6,15,574.0,58.5,0.65,11.5,212.0,60.74,33.58
2016,6,7,6,30,632.0,65.0,0.6,12.0,261.0,103.83,57.5
2016,6,7,6,45,673.0,69.5,0.6,12.5,312.0,149.32,90.98
2016,6,7,7,0,714.0,74.0,0.6,13.0,363.0,201.98,134.37
2016,6,7,7,15,743.5,78.0,0.6,13.5,414.5,252.82,178.39
2016,6,7,7,30,773.0,82.0,0.6,14.0,466.0,306.62,224.94
2016,6,7,7,45,794.5,85.0,0.6,15.0,515.5,359.38,269.6
2016,6,7,8,0,816.0,88.0,0.6,16.0,565.0,413.78,314.07
2016,6,7,8,15,833.0,91.0,0.6,16.5,612.5,470.28,359.03
2016,6,7,8,30,850.0,94.0,0.6,17.0,660.0,524.41,400.68
2016,6,7,8,45,862.0,96.5,0.65,17.5,703.0,575.69,439.29
2016,6,7,9,0,874.0,99.0,0.7,18.0,746.0,626.66,476.46
2016,6,7,9,15,884.0,101.0,0.7,18.5,784.5,675.3,510.3
2016,6,7,9,30,894.0,103.0,0.7,19.0,823.0,722.97,541.57
2016,6,7,9,45,905.5,102.0,0.75,19.5,857.0,767.72,569.79
2016,6,7,10,0,917.0,101.0,0.8,20.0,891.0,811.14,596.78
2016,6,7,10,15,923.0,102.5,0.85,20.0,918.0,850.96,622.26
2016,6,7,10,30,929.0,104.0,0.9,20.0,945.0,888.67,646.24
2016,6,7,10,45,932.5,105.0,0.95,20.5,965.0,921.41,665.69
2016,6,7,11,0,936.0,106.0,1.0,21.0,985.0,951.55,683.41
2016,6,7,11,15,938.5,106.5,1.0,21.0,998.5,977.55,698.9
2016,6,7,11,30,941.0,107.0,1.0,21.0,1012.0,1000.65,712.61
2016,6,7,11,45,942.5,107.5,1.05,21.0,1017.5,1019.8,724.9
2016,6,7,12,0,944.0,108.0,1.1,21.0,1023.0,1035.85,735.4
2016,6,7,12,15,944.0,108.0,1.1,21.0,1021.0,1046.74,741.87
2016,6,7,12,30,944.0,108.0,1.1,21.0,1019.0,1054.36,746.51
2016,6,7,12,45,937.5,110.5,1.15,21.0,1008.5,1054.7,747.83
2016,6,7,13,0,931.0,113.0,1.2,21.0,998.0,1051.72,747.3
2016,6,7,13,15,928.0,112.5,1.2,20.5,981.0,1045.89,745.62
2016,6,7,13,30,925.0,112.0,1.2,20.0,964.0,1036.77,742.03
2016,6,7,13,45,918.0,112.5,1.2,20.0,940.0,1021.54,733.35
2016,6,7,14,0,911.0,113.0,1.2,20.0,916.0,1003.27,722.91
2016,6,7,14,15,904.5,111.5,1.2,19.5,885.5,980.46,711.02
2016,6,7,14,30,898.0,110.0,1.2,19.0,855.0,954.83,697.32
2016,6,7,14,45,887.0,109.0,1.2,19.0,818.0,922.99,678.25
2016,6,7,15,0,876.0,108.0,1.2,19.0,781.0,888.87,657.63
2016,6,7,15,15,864.0,106.0,1.2,18.5,740.0,850.77,635.4
2016,6,7,15,30,852.0,104.0,1.2,18.0,699.0,810.86,611.66
2016,6,7,15,45,835.5,102.0,1.2,18.0,653.0,769.69,585.56
2016,6,7,16,0,819.0,100.0,1.2,18.0,607.0,723.45,555.57
2016,6,7,16,15,799.0,96.5,1.2,17.5,558.0,672.36,522.64
2016,6,7,16,30,779.0,93.0,1.2,17.0,509.0,621.04,487.33
2016,6,7,16,45,585.0,123.5,1.2,16.5,418.5,501.41,397.6
2016,6,7,17,0,391.0,154.0,1.2,16.0,328.0,393.62,314.49
2016,6,7,17,15,519.0,115.5,1.2,15.5,316.0,399.21,320.25
2016,6,7,17,30,647.0,77.0,1.2,15.0,304.0,393.81,314.6
2016,6,7,17,45,592.5,71.0,1.2,14.5,253.0,331.03,262.43
2016,6,7,18,0,538.0,65.0,1.2,14.0,202.0,273.22,213.14
2016,6,7,18,15,461.5,56.5,1.15,13.0,155.5,211.18,160.11
2016,6,7,18,30,385.0,48.0,1.1,12.0,109.0,157.01,113.29
2016,6,7,18,45,267.5,36.0,1.05,11.5,71.0,98.42,64.78
2016,6,7,19,0,150.0,24.0,1.0,11.0,33.0,51.18,21.43
2016,6,7,19,15,75.0,12.0,1.0,10.5,16.5,19.15,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,104.0,12.0,1.1,9.0,14.0,11.8,0.0
2016,6,8,5,15,243.0,23.0,1.1,9.5,47.0,17.81,7.54
2016,6,8,5,30,382.0,34.0,1.1,10.0,80.0,25.63,16.88
2016,6,8,5,45,472.0,42.0,1.15,10.5,125.0,30.2,21.48
2016,6,8,6,0,562.0,50.0,1.2,11.0,170.0,34.49,25.58
2016,6,8,6,15,504.5,71.5,1.2,11.0,201.0,69.65,42.9
2016,6,8,6,30,447.0,93.0,1.2,11.0,232.0,112.02,72.25
2016,6,8,6,45,480.0,103.0,1.2,11.5,276.5,151.43,101.78
2016,6,8,7,0,513.0,113.0,1.2,12.0,321.0,194.47,137.18
2016,6,8,7,15,406.5,155.0,1.2,12.5,334.0,233.76,175.32
2016,6,8,7,30,300.0,197.0,1.2,13.0,347.0,264.99,205.04
2016,6,8,7,45,574.5,139.5,1.25,13.5,462.5,327.39,251.71
2016,6,8,8,0,849.0,82.0,1.3,14.0,578.0,424.64,327.68
2016,6,8,8,15,864.5,84.0,1.3,14.0,625.5,478.15,372.11
2016,6,8,8,30,880.0,86.0,1.3,14.0,673.0,532.11,415.78
2016,6,8,8,45,891.5,88.5,1.3,14.5,716.0,584.51,456.07
2016,6,8,9,0,903.0,91.0,1.3,15.0,759.0,636.5,494.66
2016,6,8,9,15,719.5,191.0,1.3,15.0,741.0,649.78,501.58
2016,6,8,9,30,536.0,291.0,1.3,15.0,723.0,648.78,497.23
2016,6,8,9,45,728.0,198.5,1.3,15.5,811.0,727.59,556.69
2016,6,8,10,0,920.0,106.0,1.3,16.0,899.0,817.97,617.83
2016,6,8,10,15,926.0,107.0,1.35,16.0,925.5,857.45,643.22
2016,6,8,10,30,932.0,108.0,1.4,16.0,952.0,894.81,667.63
2016,6,8,10,45,932.5,111.0,1.45,16.5,971.5,926.99,687.23
2016,6,8,11,0,933.0,114.0,1.5,17.0,991.0,956.42,704.97
2016,6,8,11,15,935.5,114.5,1.55,17.0,1003.5,982.41,721.78
2016,6,8,11,30,938.0,115.0,1.6,17.0,1016.0,1005.52,736.78
2016,6,8,11,45,936.5,116.5,1.65,17.0,1020.5,1022.78,748.12
2016,6,8,12,0,935.0,118.0,1.7,17.0,1025.0,1036.88,757.58
2016,6,8,12,15,934.5,118.0,1.7,17.0,1023.0,1047.28,764.05
2016,6,8,12,30,934.0,118.0,1.7,17.0,1021.0,1054.43,768.6
2016,6,8,12,45,911.0,131.5,1.75,17.0,1004.5,1049.4,766.29
2016,6,8,13,0,888.0,145.0,1.8,17.0,988.0,1041.11,762.14
2016,6,8,13,15,884.0,144.0,1.8,17.0,971.0,1034.17,758.25
2016,6,8,13,30,880.0,143.0,1.8,17.0,954.0,1024.1,752.43
2016,6,8,13,45,876.5,140.5,1.85,17.0,930.5,1009.92,744.76
2016,6,8,14,0,873.0,138.0,1.9,17.0,907.0,992.71,735.19
2016,6,8,14,15,865.0,136.0,1.85,16.5,876.5,968.8,721.35
2016,6,8,14,30,857.0,134.0,1.8,16.0,846.0,942.25,705.78
2016,6,8,14,45,848.0,131.5,1.8,16.0,810.0,916.88,690.3
2016,6,8,15,0,839.0,129.0,1.8,16.0,774.0,883.9,669.6
2016,6,8,15,15,744.0,159.0,1.8,15.5,708.0,813.13,623.91
2016,6,8,15,30,649.0,189.0,1.8,15.0,642.0,743.15,577.16
2016,6,8,15,45,717.0,152.0,1.8,15.0,622.0,733.87,573.52
2016,6,8,16,0,785.0,115.0,1.8,15.0,602.0,715.02,561.68
2016,6,8,16,15,577.5,159.0,1.75,14.5,501.5,586.48,466.19
2016,6,8,16,30,370.0,203.0,1.7,14.0,401.0,462.33,370.63
2016,6,8,16,45,406.5,173.5,1.7,14.0,371.0,442.83,357.29
2016,6,8,17,0,443.0,144.0,1.7,14.0,341.0,412.74,334.37
2016,6,8,17,15,407.0,134.0,1.65,13.5,298.0,361.62,293.64
2016,6,8,17,30,371.0,124.0,1.6,13.0,255.0,313.4,254.33
2016,6,8,17,45,349.5,106.0,1.6,12.5,213.5,265.87,214.64
2016,6,8,18,0,328.0,88.0,1.6,12.0,172.0,220.19,175.28
2016,6,8,18,15,281.5,71.5,1.55,11.5,132.5,170.37,132.01
2016,6,8,18,30,235.0,55.0,1.5,11.0,93.0,125.38,92.62
2016,6,8,18,45,167.0,39.0,1.45,11.0,61.5,81.56,55.22
2016,6,8,19,0,99.0,23.0,1.4,11.0,30.0,42.68,18.54
2016,6,8,19,15,49.5,11.5,1.3,10.5,15.0,16.21,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,1.45,9.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,1.5,10.0,14.0,11.8,0.0
2016,6,9,5,15,189.0,25.5,1.5,10.0,45.0,19.85,9.04
2016,6,9,5,30,316.0,39.0,1.5,10.0,76.0,30.45,21.08
2016,6,9,5,45,410.0,47.5,1.55,10.0,120.5,35.17,25.97
2016,6,9,6,0,504.0,56.0,1.6,10.0,165.0,39.64,30.34
2016,6,9,6,15,279.5,88.0,1.55,10.0,151.0,75.7,53.45
2016,6,9,6,30,55.0,120.0,1.5,10.0,137.0,110.98,87.66
2016,6,9,6,45,62.5,141.0,1.5,10.5,164.0,134.76,106.74
2016,6,9,7,0,70.0,162.0,1.5,11.0,191.0,159.57,126.74
2016,6,9,7,15,41.5,166.0,1.45,11.5,184.0,162.2,129.59
2016,6,9,7,30,13.0,170.0,1.4,12.0,177.0,164.13,131.46
2016,6,9,7,45,144.0,209.5,1.4,12.5,293.5,241.78,191.66
2016,6,9,8,0,275.0,249.0,1.4,13.0,410.0,336.62,265.12
2016,6,9,8,15,214.0,279.0,1.3,13.5,410.5,354.4,278.55
2016,6,9,8,30,153.0,309.0,1.2,14.0,411.0,363.1,284.29
2016,6,9,8,45,169.0,331.0,1.2,14.5,450.5,401.88,313.11
2016,6,9,9,0,185.0,353.0,1.2,15.0,490.0,442.11,342.32
2016,6,9,9,15,545.0,227.5,1.2,15.0,660.5,569.87,442.89
2016,6,9,9,30,905.0,102.0,1.2,15.0,831.0,729.07,561.28
2016,6,9,9,45,913.5,102.5,1.2,15.5,864.5,773.48,588.22
2016,6,9,10,0,922.0,103.0,1.2,16.0,898.0,816.34,614.92
2016,6,9,10,15,927.5,104.5,1.2,16.5,924.5,855.97,639.04
2016,6,9,10,30,933.0,106.0,1.2,17.0,951.0,893.43,661.42
2016,6,9,10,45,940.5,104.5,1.2,17.5,972.0,927.41,681.25
2016,6,9,11,0,948.0,103.0,1.2,18.0,993.0,958.98,699.35
2016,6,9,11,15,950.0,103.5,1.2,18.0,1006.0,984.84,715.01
2016,6,9,11,30,952.0,104.0,1.2,18.0,1019.0,1007.75,728.86
2016,6,9,11,45,954.5,103.0,1.3,18.0,1024.5,1026.62,742.01
2016,6,9,12,0,957.0,102.0,1.4,18.0,1030.0,1042.36,753.31
2016,6,9,12,15,956.5,102.0,1.45,18.0,1028.0,1052.93,760.62
2016,6,9,12,30,956.0,102.0,1.5,18.0,1026.0,1060.18,766.01
2016,6,9,12,45,954.0,102.0,1.55,18.5,1016.0,1062.57,767.04
2016,6,9,13,0,952.0,102.0,1.6,19.0,1006.0,1061.58,766.11
2016,6,9,13,15,948.5,101.0,1.65,18.5,989.0,1054.67,764.48
2016,6,9,13,30,945.0,100.0,1.7,18.0,972.0,1044.41,760.85
2016,6,9,13,45,940.0,99.5,1.75,18.0,948.0,1029.92,753.17
2016,6,9,14,0,935.0,99.0,1.8,18.0,924.0,1012.25,743.51
2016,6,9,14,15,928.5,98.0,1.8,17.5,893.5,989.57,731.33
2016,6,9,14,30,922.0,97.0,1.8,17.0,863.0,964.01,717.26
2016,6,9,14,45,913.0,95.5,1.85,17.0,827.0,932.89,698.73
2016,6,9,15,0,904.0,94.0,1.9,17.0,791.0,899.33,678.43
2016,6,9,15,15,893.5,92.0,1.9,16.5,749.5,861.68,655.84
2016,6,9,15,30,883.0,90.0,1.9,16.0,708.0,822.06,631.59
2016,6,9,15,45,867.5,88.5,1.95,15.5,662.0,777.32,603.79
2016,6,9,16,0,852.0,87.0,2.0,15.0,616.0,731.42,574.58
2016,6,9,16,15,833.5,84.0,2.0,14.5,567.5,680.88,540.96
2016,6,9,16,30,815.0,81.0,2.0,14.0,519.0,632.87,507.69
2016,6,9,16,45,746.0,83.5,2.0,13.5,453.5,556.61,450.25
2016,6,9,17,0,677.0,86.0,2.0,13.0,388.0,486.22,395.71
2016,6,9,17,15,631.0,85.5,1.95,12.5,340.0,428.76,349.67
2016,6,9,17,30,585.0,85.0,1.9,12.0,292.0,374.71,304.91
2016,6,9,17,45,592.0,71.0,1.9,12.0,251.5,332.07,267.47
2016,6,9,18,0,599.0,57.0,1.9,12.0,211.0,288.03,227.16
2016,6,9,18,15,528.0,50.0,1.8,11.5,163.5,226.07,172.52
2016,6,9,18,30,457.0,43.0,1.7,11.0,116.0,171.38,123.83
2016,6,9,18,45,341.0,33.0,1.65,10.5,77.0,111.83,73.54
2016,6,9,19,0,225.0,23.0,1.6,10.0,38.0,62.7,28.17
2016,6,9,19,15,112.5,11.5,1.55,9.5,19.0,22.59,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,5.5,1.1,9.0,7.5,0.0,0.0
2016,6,10,5,0,120.0,11.0,1.1,9.0,15.0,10.81,0.0
2016,6,10,5,15,259.5,22.0,1.15,9.5,47.5,16.84,6.86
2016,6,10,5,30,399.0,33.0,1.2,10.0,80.0,24.69,16.05
2016,6,10,5,45,487.5,40.0,1.3,10.5,125.5,28.43,19.89
2016,6,10,6,0,576.0,47.0,1.4,11.0,171.0,31.98,23.31
2016,6,10,6,15,630.5,52.0,1.4,11.5,220.5,59.91,31.68
2016,6,10,6,30,685.0,57.0,1.4,12.0,270.0,104.1,55.69
2016,6,10,6,45,723.5,61.0,1.45,12.5,322.0,151.29,90.69
2016,6,10,7,0,762.0,65.0,1.5,13.0,374.0,202.77,133.75
2016,6,10,7,15,741.0,77.0,1.5,13.5,410.5,250.68,177.91
2016,6,10,7,30,720.0,89.0,1.5,14.0,447.0,296.23,219.82
2016,6,10,7,45,581.5,149.0,1.5,14.5,458.0,338.14,259.23
2016,6,10,8,0,443.0,209.0,1.5,15.0,469.0,367.49,285.62
2016,6,10,8,15,518.0,201.5,1.5,15.0,529.0,420.41,328.01
2016,6,10,8,30,593.0,194.0,1.5,15.0,589.0,480.09,375.03
2016,6,10,8,45,572.0,220.0,1.5,15.5,622.0,523.07,407.17
2016,6,10,9,0,551.0,246.0,1.5,16.0,655.0,563.38,436.28
2016,6,10,9,15,562.5,260.5,1.5,16.0,696.5,611.59,471.53
2016,6,10,9,30,574.0,275.0,1.5,16.0,738.0,659.83,505.95
2016,6,10,9,45,757.0,182.0,1.5,16.5,818.0,732.69,560.68
2016,6,10,10,0,940.0,89.0,1.5,17.0,898.0,816.5,616.76
2016,6,10,10,15,945.0,90.0,1.55,17.0,925.0,855.83,642.2
2016,6,10,10,30,950.0,91.0,1.6,17.0,952.0,892.93,666.47
2016,6,10,10,45,952.5,92.0,1.65,17.5,971.5,925.43,686.31
2016,6,10,11,0,955.0,93.0,1.7,18.0,991.0,955.23,704.29
2016,6,10,11,15,957.0,93.5,1.7,18.0,1003.5,981.24,720.43
2016,6,10,11,30,959.0,94.0,1.7,18.0,1016.0,1004.28,734.67
2016,6,10,11,45,959.0,95.0,1.75,18.0,1021.5,1022.82,746.8
2016,6,10,12,0,959.0,96.0,1.8,18.0,1027.0,1038.17,757.01
2016,6,10,12,15,959.0,96.0,1.85,18.0,1025.0,1049.26,764.62
2016,6,10,12,30,959.0,96.0,1.9,18.0,1023.0,1057.03,770.28
2016,6,10,12,45,942.5,106.0,1.95,18.0,1009.5,1055.13,769.9
2016,6,10,13,0,926.0,116.0,2.0,18.0,996.0,1049.91,767.61
2016,6,10,13,15,923.5,115.0,2.0,18.0,980.0,1044.23,764.49
2016,6,10,13,30,921.0,114.0,2.0,18.0,964.0,1035.28,759.38
2016,6,10,13,45,916.0,113.5,2.0,18.0,940.5,1021.17,751.06
2016,6,10,14,0,911.0,113.0,2.0,18.0,917.0,1003.97,740.86
2016,6,10,14,15,904.5,111.5,2.0,17.5,887.5,981.31,728.55
2016,6,10,14,30,898.0,110.0,2.0,17.0,858.0,955.82,714.37
2016,6,10,14,45,889.0,109.0,2.05,17.0,822.0,925.93,696.41
2016,6,10,15,0,880.0,108.0,2.1,17.0,786.0,893.65,676.72
2016,6,10,15,15,868.5,105.5,2.1,16.5,745.0,855.44,653.52
2016,6,10,15,30,857.0,103.0,2.1,16.0,704.0,815.38,628.76
2016,6,10,15,45,842.0,101.0,2.1,15.5,658.5,775.29,603.6
2016,6,10,16,0,827.0,99.0,2.1,15.0,613.0,730.03,574.28
2016,6,10,16,15,807.0,95.5,2.05,14.5,564.5,678.69,539.64
2016,6,10,16,30,787.0,92.0,2.0,14.0,516.0,627.12,502.87
2016,6,10,16,45,715.5,93.0,2.0,14.0,449.5,550.02,443.97
2016,6,10,17,0,644.0,94.0,2.0,14.0,383.0,476.88,386.75
2016,6,10,17,15,654.5,84.5,1.95,13.5,346.5,440.46,357.69
2016,6,10,17,30,665.0,75.0,1.9,13.0,310.0,402.0,325.39
2016,6,10,17,45,614.0,69.0,1.9,12.5,259.5,339.7,272.91
2016,6,10,18,0,563.0,63.0,1.9,12.0,209.0,281.99,222.8
2016,6,10,18,15,489.0,55.0,1.8,11.5,162.0,219.78,168.36
2016,6,10,18,30,415.0,47.0,1.7,11.0,115.0,165.15,120.13
2016,6,10,18,45,302.5,35.5,1.65,10.5,76.0,106.84,71.08
2016,6,10,19,0,190.0,24.0,1.6,10.0,37.0,58.21,27.13
2016,6,10,19,15,95.0,12.0,1.55,9.5,18.5,21.43,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,46.0,12.0,0.9,8.0,13.0,11.8,0.0
2016,6,11,5,15,170.0,26.0,0.8,8.5,44.5,20.26,9.47
2016,6,11,5,30,294.0,40.0,0.7,9.0,76.0,30.62,21.37
2016,6,11,5,45,391.0,50.0,0.65,9.5,120.5,37.53,28.18
2016,6,11,6,0,488.0,60.0,0.6,10.0,165.0,43.24,33.63
2016,6,11,6,15,549.0,67.0,0.55,10.5,214.5,66.81,39.68
2016,6,11,6,30,610.0,74.0,0.5,11.0,264.0,109.1,63.13
2016,6,11,6,45,658.0,78.5,0.45,12.0,317.0,154.25,95.79
2016,6,11,7,0,706.0,83.0,0.4,13.0,370.0,204.72,136.54
2016,6,11,7,15,737.0,87.5,0.35,13.5,422.0,258.96,182.7
2016,6,11,7,30,768.0,92.0,0.3,14.0,474.0,313.23,228.85
2016,6,11,7,45,793.5,95.0,0.25,15.0,525.0,367.08,273.41
2016,6,11,8,0,819.0,98.0,0.2,16.0,576.0,423.03,317.98
2016,6,11,8,15,836.5,100.5,0.2,17.0,624.0,476.67,359.5
2016,6,11,8,30,854.0,103.0,0.2,18.0,672.0,531.06,399.86
2016,6,11,8,45,869.0,105.0,0.2,19.0,716.5,586.16,438.97
2016,6,11,9,0,884.0,107.0,0.2,20.0,761.0,638.84,474.86
2016,6,11,9,15,894.0,109.0,0.3,20.5,800.0,687.97,509.26
2016,6,11,9,30,904.0,111.0,0.4,21.0,839.0,736.13,541.72
2016,6,11,9,45,729.5,214.5,0.5,21.5,817.5,742.89,542.98
2016,6,11,10,0,555.0,318.0,0.6,22.0,796.0,736.07,534.42
2016,6,11,10,15,741.5,217.5,0.65,22.0,877.5,814.12,591.33
2016,6,11,10,30,928.0,117.0,0.7,22.0,959.0,899.19,644.99
2016,6,11,10,45,931.5,118.0,0.75,22.5,978.5,932.04,663.48
2016,6,11,11,0,935.0,119.0,0.8,23.0,998.0,962.31,680.97
2016,6,11,11,15,937.0,119.5,0.85,23.0,1010.5,987.99,696.94
2016,6,11,11,30,939.0,120.0,0.9,23.0,1023.0,1010.77,711.22
2016,6,11,11,45,938.5,121.0,1.0,23.5,1028.0,1028.64,722.21
2016,6,11,12,0,938.0,122.0,1.1,24.0,1033.0,1043.39,731.38
2016,6,11,12,15,937.0,122.0,1.1,23.5,1030.0,1053.46,738.71
2016,6,11,12,30,936.0,122.0,1.1,23.0,1027.0,1060.29,744.25
2016,6,11,12,45,936.0,120.0,1.1,23.0,1017.5,1062.82,745.91
2016,6,11,13,0,936.0,118.0,1.1,23.0,1008.0,1062.0,745.71
2016,6,11,13,15,931.5,117.0,1.15,22.5,990.5,1054.36,743.94
2016,6,11,13,30,927.0,116.0,1.2,22.0,973.0,1043.43,740.29
2016,6,11,13,45,917.0,117.5,1.25,22.0,947.0,1026.48,731.57
2016,6,11,14,0,907.0,119.0,1.3,22.0,921.0,1006.59,721.06
2016,6,11,14,15,899.5,117.5,1.35,21.5,890.0,983.12,709.65
2016,6,11,14,30,892.0,116.0,1.4,21.0,859.0,956.89,696.37
2016,6,11,14,45,720.0,191.0,1.45,20.5,774.0,868.01,641.86
2016,6,11,15,0,548.0,266.0,1.5,20.0,689.0,773.65,578.91
2016,6,11,15,15,466.0,277.0,1.45,19.5,623.5,699.38,528.41
2016,6,11,15,30,384.0,288.0,1.4,19.0,558.0,621.89,474.32
2016,6,11,15,45,457.0,241.5,1.4,19.0,541.5,623.49,479.08
2016,6,11,16,0,530.0,195.0,1.4,19.0,525.0,611.15,473.07
2016,6,11,16,15,467.5,195.5,1.35,18.5,470.0,546.16,426.01
2016,6,11,16,30,405.0,196.0,1.3,18.0,415.0,485.16,381.26
2016,6,11,16,45,515.0,148.0,1.3,17.5,397.5,483.4,383.22
2016,6,11,17,0,625.0,100.0,1.3,17.0,380.0,473.17,377.1
2016,6,11,17,15,569.5,101.0,1.25,16.5,332.5,414.62,331.02
2016,6,11,17,30,514.0,102.0,1.2,16.0,285.0,358.09,285.7
2016,6,11,17,45,524.0,84.5,1.15,15.5,245.0,319.06,252.78
2016,6,11,18,0,534.0,67.0,1.1,15.0,205.0,276.17,215.05
2016,6,11,18,15,462.0,58.0,1.05,14.0,159.0,214.96,162.91
2016,6,11,18,30,390.0,49.0,1.0,13.0,113.0,161.12,116.49
2016,6,11,18,45,286.0,36.5,0.95,12.5,75.0,104.76,69.49
2016,6,11,19,0,182.0,24.0,0.9,12.0,37.0,57.3,27.16
2016,6,11,19,15,91.0,12.0,0.9,11.5,18.5,21.12,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,21.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,43.0,12.0,0.9,9.0,13.0,11.8,0.0
2016,6,12,5,15,161.5,26.5,0.95,9.5,43.5,20.68,9.71
2016,6,12,5,30,280.0,41.0,1.0,10.0,74.0,31.45,21.97
2016,6,12,5,45,372.0,51.5,1.05,10.5,117.5,38.97,29.32
2016,6,12,6,0,464.0,62.0,1.1,11.0,161.0,45.08,35.11
2016,6,12,6,15,525.0,69.5,1.1,11.5,210.0,68.04,41.19
2016,6,12,6,30,586.0,77.0,1.1,12.0,259.0,109.42,64.24
2016,6,12,6,45,637.5,81.0,1.1,12.5,311.5,153.28,95.99
2016,6,12,7,0,689.0,85.0,1.1,13.0,364.0,202.86,136.4
2016,6,12,7,15,720.0,89.5,1.1,13.5,415.5,253.3,180.14
2016,6,12,7,30,751.0,94.0,1.1,14.0,467.0,309.57,228.77
2016,6,12,7,45,779.0,95.5,1.1,14.5,518.0,362.02,273.84
2016,6,12,8,0,807.0,97.0,1.1,15.0,569.0,416.82,319.65
2016,6,12,8,15,824.5,100.0,1.05,15.5,616.0,470.29,362.86
2016,6,12,8,30,842.0,103.0,1.0,16.0,663.0,524.53,405.01
2016,6,12,8,45,857.5,104.0,1.0,16.5,707.5,578.41,445.65
2016,6,12,9,0,873.0,105.0,1.0,17.0,752.0,629.91,483.25
2016,6,12,9,15,883.5,107.0,1.0,17.5,790.5,678.86,517.79
2016,6,12,9,30,894.0,109.0,1.0,18.0,829.0,726.9,550.08
2016,6,12,9,45,910.0,105.5,1.05,18.5,864.5,772.66,579.31
2016,6,12,10,0,926.0,102.0,1.1,19.0,900.0,817.41,607.47
2016,6,12,10,15,931.5,103.0,1.1,19.0,926.5,856.75,632.16
2016,6,12,10,30,937.0,104.0,1.1,19.0,953.0,893.92,655.25
2016,6,12,10,45,942.0,104.0,1.15,19.5,973.5,927.35,675.29
2016,6,12,11,0,947.0,104.0,1.2,20.0,994.0,958.24,693.6
2016,6,12,11,15,949.0,104.5,1.2,20.0,1007.0,984.17,709.2
2016,6,12,11,30,951.0,105.0,1.2,20.0,1020.0,1007.16,722.99
2016,6,12,11,45,952.5,104.5,1.3,20.0,1025.5,1025.65,735.8
2016,6,12,12,0,954.0,104.0,1.4,20.0,1031.0,1041.01,746.77
2016,6,12,12,15,953.5,104.0,1.4,20.0,1029.0,1051.68,753.22
2016,6,12,12,30,953.0,104.0,1.4,20.0,1027.0,1059.05,757.78
2016,6,12,12,45,944.5,108.5,1.45,20.0,1015.5,1059.66,759.15
2016,6,12,13,0,936.0,113.0,1.5,20.0,1004.0,1056.93,758.63
2016,6,12,13,15,932.5,112.0,1.5,20.0,987.0,1050.3,754.97
2016,6,12,13,30,929.0,111.0,1.5,20.0,970.0,1040.37,749.4
2016,6,12,13,45,924.5,110.0,1.5,20.0,946.0,1026.23,741.31
2016,6,12,14,0,920.0,109.0,1.5,20.0,922.0,1008.94,731.35
2016,6,12,14,15,913.5,107.5,1.5,19.5,892.0,986.2,719.35
2016,6,12,14,30,907.0,106.0,1.5,19.0,862.0,960.6,705.51
2016,6,12,14,45,899.0,103.5,1.5,19.0,826.0,929.87,686.96
2016,6,12,15,0,891.0,101.0,1.5,19.0,790.0,896.67,666.72
2016,6,12,15,15,879.5,99.0,1.45,19.0,748.5,858.72,642.56
2016,6,12,15,30,868.0,97.0,1.4,19.0,707.0,818.89,617.0
2016,6,12,15,45,853.5,94.5,1.35,19.0,661.5,774.51,588.12
2016,6,12,16,0,839.0,92.0,1.3,19.0,616.0,728.92,558.1
2016,6,12,16,15,820.0,89.0,1.25,18.5,567.5,681.88,527.67
2016,6,12,16,30,801.0,86.0,1.2,18.0,519.0,631.03,492.99
2016,6,12,16,45,776.0,82.5,1.2,17.5,468.0,575.86,453.48
2016,6,12,17,0,751.0,79.0,1.2,17.0,417.0,521.42,413.13
2016,6,12,17,15,717.0,74.5,1.15,16.5,365.5,462.23,367.4
2016,6,12,17,30,683.0,70.0,1.1,16.0,314.0,406.21,322.52
2016,6,12,17,45,634.0,64.5,1.05,15.5,263.0,344.37,271.62
2016,6,12,18,0,585.0,59.0,1.0,15.0,212.0,286.9,222.7
2016,6,12,18,15,514.5,52.0,0.9,14.0,165.0,225.64,170.28
2016,6,12,18,30,444.0,45.0,0.8,13.0,118.0,171.57,123.3
2016,6,12,18,45,330.5,34.5,0.75,12.5,78.5,112.32,73.99
2016,6,12,19,0,217.0,24.0,0.7,12.0,39.0,63.69,30.85
2016,6,12,19,15,108.5,12.0,0.7,11.5,19.5,23.03,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
