Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,10.81,0.0
2016,6,13,5,15,197.5,24.0,1.0,9.0,44.5,18.77,8.29
2016,6,13,5,30,322.0,37.0,1.0,9.0,76.0,28.49,19.47
2016,6,13,5,45,415.0,45.5,1.0,9.5,119.5,33.34,24.4
2016,6,13,6,0,508.0,54.0,1.0,10.0,163.0,37.91,28.8
2016,6,13,6,15,254.0,66.5,0.9,10.5,121.0,57.45,38.43
2016,6,13,6,30,0.0,79.0,0.8,11.0,79.0,75.18,59.19
2016,6,13,6,45,0.0,95.0,0.7,11.5,95.0,90.23,71.65
2016,6,13,7,0,0.0,111.0,0.6,12.0,111.0,105.37,83.91
2016,6,13,7,15,9.5,144.0,0.6,12.5,148.5,138.14,110.17
2016,6,13,7,30,19.0,177.0,0.6,13.0,186.0,172.1,136.88
2016,6,13,7,45,95.0,219.0,0.6,14.0,273.5,235.17,184.89
2016,6,13,8,0,171.0,261.0,0.6,15.0,361.0,306.87,238.88
2016,6,13,8,15,94.0,246.0,0.65,15.5,301.5,272.37,212.16
2016,6,13,8,30,17.0,231.0,0.7,16.0,242.0,228.43,177.62
2016,6,13,8,45,184.0,275.0,0.8,16.5,410.5,359.6,279.36
2016,6,13,9,0,351.0,319.0,0.9,17.0,579.0,509.49,390.31
2016,6,13,9,15,189.0,314.0,0.95,17.0,455.0,419.58,321.78
2016,6,13,9,30,27.0,309.0,1.0,17.0,331.0,313.39,239.97
2016,6,13,9,45,25.5,315.5,1.1,17.5,337.5,320.88,245.62
2016,6,13,10,0,24.0,322.0,1.2,18.0,344.0,328.52,250.67
2016,6,13,10,15,26.5,340.5,1.2,18.0,365.0,350.05,266.36
2016,6,13,10,30,29.0,359.0,1.2,18.0,386.0,372.18,282.33
2016,6,13,10,45,203.5,388.5,1.3,18.0,580.5,557.3,421.64
2016,6,13,11,0,378.0,418.0,1.4,18.0,775.0,752.83,559.95
2016,6,13,11,15,197.5,360.5,1.45,17.5,547.0,541.49,408.96
2016,6,13,11,30,17.0,303.0,1.5,17.0,319.0,311.05,236.79
2016,6,13,11,45,29.0,363.5,1.55,17.0,392.0,386.8,294.62
2016,6,13,12,0,41.0,424.0,1.6,17.0,465.0,460.73,348.49
2016,6,13,12,15,156.5,453.0,1.65,16.5,605.5,611.64,460.96
2016,6,13,12,30,272.0,482.0,1.7,16.0,746.0,765.01,570.41
2016,6,13,12,45,612.0,293.5,1.8,16.0,879.0,923.57,689.3
2016,6,13,13,0,952.0,105.0,1.9,16.0,1012.0,1064.8,783.19
2016,6,13,13,15,949.0,104.5,1.9,16.0,995.5,1059.13,778.25
2016,6,13,13,30,946.0,104.0,1.9,16.0,979.0,1050.1,773.09
2016,6,13,13,45,942.0,102.5,1.9,16.0,955.0,1035.75,764.63
2016,6,13,14,0,938.0,101.0,1.9,16.0,931.0,1018.2,754.21
2016,6,13,14,15,931.5,100.0,1.9,15.5,900.5,995.67,742.01
2016,6,13,14,30,925.0,99.0,1.9,15.0,870.0,970.25,727.89
2016,6,13,14,45,918.5,96.0,1.9,15.0,834.5,939.92,709.11
2016,6,13,15,0,912.0,93.0,1.9,15.0,799.0,906.98,688.51
2016,6,13,15,15,900.5,91.5,1.9,14.5,757.0,868.95,665.53
2016,6,13,15,30,889.0,90.0,1.9,14.0,715.0,828.99,640.93
2016,6,13,15,45,872.0,88.5,1.95,14.0,668.5,783.01,610.98
2016,6,13,16,0,855.0,87.0,2.0,14.0,622.0,735.96,579.78
2016,6,13,16,15,836.0,84.5,2.0,13.5,573.0,685.6,546.24
2016,6,13,16,30,817.0,82.0,2.0,13.0,524.0,637.82,513.21
2016,6,13,16,45,791.5,78.5,2.0,13.0,472.5,581.65,470.51
2016,6,13,17,0,766.0,75.0,2.0,13.0,421.0,526.24,427.18
2016,6,13,17,15,733.5,71.0,1.95,12.5,369.5,467.68,380.55
2016,6,13,17,30,701.0,67.0,1.9,12.0,318.0,411.15,333.94
2016,6,13,17,45,658.5,61.5,1.9,11.5,267.5,351.1,283.07
2016,6,13,18,0,616.0,56.0,1.9,11.0,217.0,295.63,234.32
2016,6,13,18,15,547.5,49.5,1.85,10.5,169.5,233.9,179.69
2016,6,13,18,30,479.0,43.0,1.8,10.0,122.0,179.13,130.57
2016,6,13,18,45,362.0,33.5,1.75,10.0,82.0,118.24,78.69
2016,6,13,19,0,245.0,24.0,1.7,10.0,42.0,68.46,34.0
2016,6,13,19,15,122.5,12.0,1.65,9.5,21.0,24.6,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,8.0,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,13.76,0.0
2016,6,14,5,15,161.0,26.0,1.35,8.5,45.0,20.27,9.38
2016,6,14,5,30,322.0,38.0,1.4,9.0,76.0,29.49,20.33
2016,6,14,5,45,417.0,46.5,1.45,9.5,120.0,34.28,25.22
2016,6,14,6,0,512.0,55.0,1.5,10.0,164.0,38.81,29.59
2016,6,14,6,15,570.0,61.5,1.5,10.0,213.0,62.05,35.52
2016,6,14,6,30,628.0,68.0,1.5,10.0,262.0,104.69,59.14
2016,6,14,6,45,458.0,110.0,1.5,10.5,265.5,153.09,104.62
2016,6,14,7,0,288.0,152.0,1.5,11.0,269.0,186.26,139.99
2016,6,14,7,15,534.5,117.0,1.5,11.5,369.0,231.04,169.84
2016,6,14,7,30,781.0,82.0,1.5,12.0,469.0,306.89,228.39
2016,6,14,7,45,807.0,83.5,1.5,12.5,520.0,360.16,274.99
2016,6,14,8,0,833.0,85.0,1.5,13.0,571.0,415.54,322.22
2016,6,14,8,15,849.0,87.5,1.5,13.0,618.0,471.94,369.48
2016,6,14,8,30,865.0,90.0,1.5,13.0,665.0,525.8,413.44
2016,6,14,8,45,879.5,90.5,1.5,13.5,709.0,577.28,453.53
2016,6,14,9,0,894.0,91.0,1.5,14.0,753.0,628.65,492.2
2016,6,14,9,15,903.5,93.0,1.5,14.0,791.5,677.83,528.95
2016,6,14,9,30,913.0,95.0,1.5,14.0,830.0,725.99,562.91
2016,6,14,9,45,924.0,94.0,1.55,14.5,864.0,771.15,592.6
2016,6,14,10,0,935.0,93.0,1.6,15.0,898.0,814.93,620.94
2016,6,14,10,15,940.5,94.0,1.6,15.0,925.0,854.58,646.76
2016,6,14,10,30,946.0,95.0,1.6,15.0,952.0,892.06,670.9
2016,6,14,10,45,950.5,95.0,1.65,15.5,972.5,925.33,691.41
2016,6,14,11,0,955.0,95.0,1.7,16.0,993.0,956.03,710.12
2016,6,14,11,15,957.0,95.5,1.7,16.0,1006.0,982.17,726.46
2016,6,14,11,30,959.0,96.0,1.7,16.0,1019.0,1005.36,740.89
2016,6,14,11,45,960.0,96.5,1.75,16.0,1024.5,1024.54,753.51
2016,6,14,12,0,961.0,97.0,1.8,16.0,1030.0,1040.54,764.2
2016,6,14,12,15,960.5,96.5,1.85,16.0,1028.0,1050.83,771.34
2016,6,14,12,30,960.0,96.0,1.9,16.0,1026.0,1057.79,776.52
2016,6,14,12,45,957.5,96.5,1.95,16.0,1016.5,1060.39,779.05
2016,6,14,13,0,955.0,97.0,2.0,16.0,1007.0,1059.61,779.56
2016,6,14,13,15,952.0,96.5,2.05,16.0,990.5,1053.92,777.03
2016,6,14,13,30,949.0,96.0,2.1,16.0,974.0,1044.87,772.48
2016,6,14,13,45,944.5,95.0,2.15,16.0,950.5,1030.52,764.56
2016,6,14,14,0,940.0,94.0,2.2,16.0,927.0,1012.97,754.64
2016,6,14,14,15,934.0,93.0,2.2,15.5,897.0,990.89,742.57
2016,6,14,14,30,928.0,92.0,2.2,15.0,867.0,965.89,728.55
2016,6,14,14,45,921.0,90.0,2.25,15.0,831.0,936.12,710.44
2016,6,14,15,0,914.0,88.0,2.3,15.0,795.0,903.76,690.46
2016,6,14,15,15,903.5,86.0,2.3,14.5,754.0,866.0,667.35
2016,6,14,15,30,893.0,84.0,2.3,14.0,713.0,826.23,642.55
2016,6,14,15,45,880.5,81.5,2.35,14.0,668.0,782.55,613.81
2016,6,14,16,0,868.0,79.0,2.4,14.0,623.0,737.44,583.61
2016,6,14,16,15,539.0,156.5,2.4,13.5,485.5,559.17,449.95
2016,6,14,16,30,210.0,234.0,2.4,13.0,348.0,385.05,310.98
2016,6,14,16,45,497.0,151.5,2.4,12.5,385.5,477.23,390.05
2016,6,14,17,0,784.0,69.0,2.4,12.0,423.0,530.52,434.53
2016,6,14,17,15,752.5,65.5,2.4,11.5,371.5,472.2,387.04
2016,6,14,17,30,721.0,62.0,2.4,11.0,320.0,415.8,340.14
2016,6,14,17,45,670.0,58.0,2.4,10.5,268.5,352.79,286.35
2016,6,14,18,0,619.0,54.0,2.4,10.0,217.0,295.1,235.4
2016,6,14,18,15,551.0,48.0,2.3,9.5,170.0,233.89,180.73
2016,6,14,18,30,483.0,42.0,2.2,9.0,123.0,179.59,131.6
2016,6,14,18,45,356.5,33.5,2.15,9.0,82.5,117.44,78.72
2016,6,14,19,0,230.0,25.0,2.1,9.0,42.0,67.5,34.49
2016,6,14,19,15,115.0,12.5,2.05,8.5,21.0,24.42,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,1.3,7.5,7.0,0.0,0.0
2016,6,15,5,0,59.0,12.0,1.3,8.0,14.0,11.8,0.0
2016,6,15,5,15,190.0,25.0,1.35,8.0,45.0,19.45,8.74
2016,6,15,5,30,321.0,38.0,1.4,8.0,76.0,29.51,20.43
2016,6,15,5,45,424.0,45.5,1.45,8.5,121.0,33.39,24.52
2016,6,15,6,0,527.0,53.0,1.5,9.0,166.0,37.09,28.15
2016,6,15,6,15,584.5,59.0,1.5,9.5,215.0,60.1,33.74
2016,6,15,6,30,642.0,65.0,1.5,10.0,264.0,102.99,57.19
2016,6,15,6,45,688.0,68.0,1.55,10.5,316.0,151.02,92.73
2016,6,15,7,0,734.0,71.0,1.6,11.0,368.0,200.96,134.27
2016,6,15,7,15,762.0,75.0,1.6,11.5,419.5,252.29,179.71
2016,6,15,7,30,790.0,79.0,1.6,12.0,471.0,306.42,227.79
2016,6,15,7,45,812.5,81.0,1.6,12.5,521.0,359.35,274.44
2016,6,15,8,0,835.0,83.0,1.6,13.0,571.0,417.12,323.64
2016,6,15,8,15,536.5,192.0,1.6,13.0,515.0,418.91,329.21
2016,6,15,8,30,238.0,301.0,1.6,13.0,459.0,398.59,313.71
2016,6,15,8,45,172.0,323.5,1.65,13.5,442.0,396.13,311.13
2016,6,15,9,0,106.0,346.0,1.7,14.0,425.0,389.13,304.21
2016,6,15,9,15,278.0,329.5,1.75,14.0,550.5,489.76,383.18
2016,6,15,9,30,450.0,313.0,1.8,14.0,676.0,607.56,472.57
2016,6,15,9,45,692.5,202.0,1.85,14.0,786.5,702.44,546.5
2016,6,15,10,0,935.0,91.0,1.9,14.0,897.0,812.56,625.27
2016,6,15,10,15,940.5,92.0,1.9,14.0,924.0,852.23,650.78
2016,6,15,10,30,946.0,93.0,1.9,14.0,951.0,889.73,675.29
2016,6,15,10,45,951.5,92.5,1.95,14.5,971.5,923.41,696.32
2016,6,15,11,0,957.0,92.0,2.0,15.0,992.0,954.56,715.53
2016,6,15,11,15,959.5,92.5,2.0,15.0,1005.5,981.24,732.46
2016,6,15,11,30,962.0,93.0,2.0,15.0,1019.0,1004.98,747.47
2016,6,15,11,45,964.0,92.5,2.0,15.0,1025.0,1024.19,759.55
2016,6,15,12,0,966.0,92.0,2.0,15.0,1031.0,1040.25,769.67
2016,6,15,12,15,966.5,92.0,2.0,15.0,1030.0,1052.1,777.17
2016,6,15,12,30,967.0,92.0,2.0,15.0,1029.0,1060.62,782.65
2016,6,15,12,45,959.5,96.0,2.0,15.0,1018.5,1061.86,783.57
2016,6,15,13,0,952.0,100.0,2.0,15.0,1008.0,1059.71,782.51
2016,6,15,13,15,489.5,230.5,2.0,15.0,697.0,739.39,565.24
2016,6,15,13,30,27.0,361.0,2.0,15.0,386.0,390.1,298.63
2016,6,15,13,45,166.5,390.5,2.0,15.0,538.5,565.83,435.5
2016,6,15,14,0,306.0,420.0,2.0,15.0,691.0,738.35,560.93
2016,6,15,14,15,254.5,415.0,1.95,14.5,635.5,680.23,518.36
2016,6,15,14,30,203.0,410.0,1.9,14.0,580.0,615.31,472.38
2016,6,15,14,45,161.0,390.0,1.9,14.0,521.5,552.38,426.83
2016,6,15,15,0,119.0,370.0,1.9,14.0,463.0,490.9,381.49
2016,6,15,15,15,68.0,306.5,1.85,14.0,359.5,369.93,290.26
2016,6,15,15,30,17.0,243.0,1.8,14.0,256.0,253.8,199.89
2016,6,15,15,45,191.0,247.5,1.8,14.0,368.5,407.91,326.12
2016,6,15,16,0,365.0,252.0,1.8,14.0,481.0,542.88,431.51
2016,6,15,16,15,364.0,230.5,1.75,13.5,443.5,504.82,403.25
2016,6,15,16,30,363.0,209.0,1.7,13.0,406.0,465.94,375.06
2016,6,15,16,45,329.0,192.0,1.7,13.0,357.5,410.75,332.49
2016,6,15,17,0,295.0,175.0,1.7,13.0,309.0,358.0,291.05
2016,6,15,17,15,170.0,155.5,1.65,12.5,230.5,252.56,206.0
2016,6,15,17,30,45.0,136.0,1.6,12.0,152.0,160.25,130.01
2016,6,15,17,45,348.0,93.5,1.55,11.5,187.5,254.05,206.86
2016,6,15,18,0,651.0,51.0,1.5,11.0,223.0,303.49,240.34
2016,6,15,18,15,585.0,45.0,1.4,10.5,174.5,241.13,184.6
2016,6,15,18,30,519.0,39.0,1.3,10.0,126.0,186.32,135.26
2016,6,15,18,45,416.5,30.5,1.2,9.5,85.5,127.26,84.32
2016,6,15,19,0,314.0,22.0,1.1,9.0,45.0,78.09,39.4
2016,6,15,19,15,157.0,11.0,1.05,8.5,22.5,27.53,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,9.0,14.0,10.81,0.0
2016,6,16,5,15,238.0,22.0,0.35,9.5,45.5,16.89,6.77
2016,6,16,5,30,374.0,33.0,0.3,10.0,77.0,24.75,16.15
2016,6,16,5,45,465.0,40.0,0.25,11.0,121.5,28.49,19.97
2016,6,16,6,0,556.0,47.0,0.2,12.0,166.0,32.04,23.35
2016,6,16,6,15,610.5,52.5,0.15,12.5,215.0,58.14,31.34
2016,6,16,6,30,665.0,58.0,0.1,13.0,264.0,101.45,54.23
2016,6,16,6,45,704.5,61.5,0.1,13.5,315.0,147.06,87.05
2016,6,16,7,0,744.0,65.0,0.1,14.0,366.0,197.07,127.75
2016,6,16,7,15,771.0,68.5,0.15,14.5,417.0,248.21,171.77
2016,6,16,7,30,798.0,72.0,0.2,15.0,468.0,302.01,218.16
2016,6,16,7,45,819.0,74.5,0.25,15.5,517.5,358.58,266.05
2016,6,16,8,0,840.0,77.0,0.3,16.0,567.0,413.18,311.21
2016,6,16,8,15,855.5,79.5,0.35,16.0,614.0,466.55,354.79
2016,6,16,8,30,871.0,82.0,0.4,16.0,661.0,520.43,397.43
2016,6,16,8,45,882.5,84.0,0.5,16.5,704.0,571.87,436.8
2016,6,16,9,0,894.0,86.0,0.6,17.0,747.0,622.94,474.77
2016,6,16,9,15,903.5,87.5,0.65,17.0,785.0,671.64,510.38
2016,6,16,9,30,913.0,89.0,0.7,17.0,823.0,719.32,543.23
2016,6,16,9,45,925.0,87.0,0.75,17.5,857.5,764.25,571.84
2016,6,16,10,0,937.0,85.0,0.8,18.0,892.0,807.87,599.2
2016,6,16,10,15,942.0,86.0,0.85,18.0,918.5,847.2,624.56
2016,6,16,10,30,947.0,87.0,0.9,18.0,945.0,884.33,648.38
2016,6,16,10,45,951.0,87.0,1.0,18.5,965.0,917.22,668.97
2016,6,16,11,0,955.0,87.0,1.1,19.0,985.0,947.5,687.84
2016,6,16,11,15,957.0,87.5,1.15,19.0,998.0,973.68,704.53
2016,6,16,11,30,959.0,88.0,1.2,19.0,1011.0,996.91,719.41
2016,6,16,11,45,959.5,88.5,1.3,19.0,1016.5,1015.64,732.43
2016,6,16,12,0,960.0,89.0,1.4,19.0,1022.0,1031.19,743.56
2016,6,16,12,15,960.0,88.5,1.4,19.0,1020.0,1042.0,750.14
2016,6,16,12,30,960.0,88.0,1.4,19.0,1018.0,1049.48,754.79
2016,6,16,12,45,959.0,87.5,1.45,19.0,1009.0,1052.61,757.72
2016,6,16,13,0,958.0,87.0,1.5,19.0,1000.0,1052.33,758.68
2016,6,16,13,15,955.5,86.5,1.5,19.0,984.0,1047.15,755.88
2016,6,16,13,30,953.0,86.0,1.5,19.0,968.0,1038.61,751.12
2016,6,16,13,45,949.5,84.5,1.5,19.0,945.0,1024.7,743.12
2016,6,16,14,0,946.0,83.0,1.5,19.0,922.0,1007.55,733.18
2016,6,16,14,15,940.5,82.0,1.5,18.5,892.5,985.87,721.8
2016,6,16,14,30,935.0,81.0,1.5,18.0,863.0,961.23,708.51
2016,6,16,14,45,928.5,79.0,1.5,18.0,827.5,931.78,690.7
2016,6,16,15,0,922.0,77.0,1.5,18.0,792.0,899.68,671.11
2016,6,16,15,15,912.5,75.5,1.45,18.0,751.5,863.1,647.78
2016,6,16,15,30,903.0,74.0,1.4,18.0,711.0,824.43,622.93
2016,6,16,15,45,891.5,72.0,1.4,18.0,666.5,781.75,595.7
2016,6,16,16,0,880.0,70.0,1.4,18.0,622.0,737.55,567.06
2016,6,16,16,15,863.5,68.0,1.4,17.5,574.0,688.52,535.55
2016,6,16,16,30,847.0,66.0,1.4,17.0,526.0,638.87,502.9
2016,6,16,16,45,826.5,63.0,1.4,16.5,476.0,585.25,464.46
2016,6,16,17,0,806.0,60.0,1.4,16.0,426.0,531.91,424.54
2016,6,16,17,15,776.5,57.0,1.3,15.5,374.5,474.38,379.4
2016,6,16,17,30,747.0,54.0,1.2,15.0,323.0,420.47,335.47
2016,6,16,17,45,706.5,50.0,1.2,15.0,272.5,360.62,285.25
2016,6,16,18,0,666.0,46.0,1.2,15.0,222.0,304.17,236.18
2016,6,16,18,15,603.5,41.0,1.05,14.0,174.5,243.25,183.2
2016,6,16,18,30,541.0,36.0,0.9,13.0,127.0,188.58,134.73
2016,6,16,18,45,438.0,28.5,0.8,12.5,86.5,129.17,84.08
2016,6,16,19,0,335.0,21.0,0.7,12.0,46.0,79.95,39.84
2016,6,16,19,15,167.5,10.5,0.65,11.5,23.0,28.29,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,68.5,5.5,0.5,10.5,7.0,0.0,0.0
2016,6,17,5,0,137.0,11.0,0.5,11.0,14.0,10.81,0.0
2016,6,17,5,15,272.0,20.5,0.45,11.0,46.0,15.51,5.61
2016,6,17,5,30,407.0,30.0,0.4,11.0,78.0,22.03,13.67
2016,6,17,5,45,489.5,36.5,0.4,11.5,121.5,25.52,17.24
2016,6,17,6,0,572.0,43.0,0.4,12.0,165.0,31.43,22.77
2016,6,17,6,15,623.5,48.0,0.4,12.5,213.5,54.15,27.82
2016,6,17,6,30,675.0,53.0,0.4,13.0,262.0,97.44,50.6
2016,6,17,6,45,534.5,93.5,0.45,13.5,278.0,148.33,95.78
2016,6,17,7,0,394.0,134.0,0.5,14.0,294.0,187.18,134.17
2016,6,17,7,15,597.5,100.0,0.5,14.5,378.0,230.28,163.98
2016,6,17,7,30,801.0,66.0,0.5,15.0,462.0,300.52,218.1
2016,6,17,7,45,821.5,67.5,0.55,16.0,511.0,352.6,262.44
2016,6,17,8,0,842.0,69.0,0.6,17.0,560.0,406.13,306.71
2016,6,17,8,15,857.0,71.0,0.65,17.5,606.5,458.84,349.52
2016,6,17,8,30,872.0,73.0,0.7,18.0,653.0,512.01,391.22
2016,6,17,8,45,884.5,74.5,0.75,18.5,695.5,563.52,430.34
2016,6,17,9,0,897.0,76.0,0.8,19.0,738.0,614.77,468.0
2016,6,17,9,15,906.0,77.0,0.85,19.0,776.5,662.76,503.19
2016,6,17,9,30,915.0,78.0,0.9,19.0,815.0,709.68,535.26
2016,6,17,9,45,917.5,82.0,0.95,19.5,846.5,753.45,563.15
2016,6,17,10,0,920.0,86.0,1.0,20.0,878.0,795.24,589.35
2016,6,17,10,15,656.0,239.0,1.05,20.0,813.0,763.41,565.74
2016,6,17,10,30,392.0,392.0,1.1,20.0,748.0,711.02,523.42
2016,6,17,10,45,260.5,433.5,1.2,20.5,672.5,651.1,479.49
2016,6,17,11,0,129.0,475.0,1.3,21.0,597.0,581.55,427.7
2016,6,17,11,15,80.5,434.0,1.3,21.0,510.5,499.77,369.97
2016,6,17,11,30,32.0,393.0,1.3,21.0,424.0,416.85,309.99
2016,6,17,11,45,152.0,438.5,1.35,21.0,586.0,583.92,432.64
2016,6,17,12,0,272.0,484.0,1.4,21.0,748.0,755.55,550.88
2016,6,17,12,15,202.0,489.5,1.45,21.0,685.5,693.18,505.8
2016,6,17,12,30,132.0,495.0,1.5,21.0,623.0,632.88,463.49
2016,6,17,12,45,127.0,488.5,1.55,21.0,611.0,624.03,458.32
2016,6,17,13,0,122.0,482.0,1.6,21.0,599.0,614.47,452.22
2016,6,17,13,15,70.5,401.0,1.6,20.5,468.5,473.9,353.74
2016,6,17,13,30,19.0,320.0,1.6,20.0,338.0,333.56,251.78
2016,6,17,13,45,152.5,373.0,1.6,20.0,509.0,533.89,403.18
2016,6,17,14,0,286.0,426.0,1.6,20.0,680.0,725.3,538.26
2016,6,17,14,15,294.0,408.0,1.55,19.5,661.5,710.6,528.1
2016,6,17,14,30,302.0,390.0,1.5,19.0,643.0,694.39,518.84
2016,6,17,14,45,398.5,336.5,1.5,19.0,655.0,719.58,540.51
2016,6,17,15,0,495.0,283.0,1.5,19.0,667.0,746.01,562.25
2016,6,17,15,15,326.5,307.5,1.45,18.5,555.5,606.54,461.93
2016,6,17,15,30,158.0,332.0,1.4,18.0,444.0,477.07,366.23
2016,6,17,15,45,118.5,303.5,1.4,18.0,384.5,410.91,318.14
2016,6,17,16,0,79.0,275.0,1.4,18.0,325.0,340.5,265.35
2016,6,17,16,15,40.0,214.5,1.4,17.5,240.0,246.17,193.3
2016,6,17,16,30,1.0,154.0,1.4,17.0,155.0,151.75,118.66
2016,6,17,16,45,9.5,157.5,1.4,17.0,162.0,160.99,127.0
2016,6,17,17,0,18.0,161.0,1.4,17.0,169.0,169.71,134.57
2016,6,17,17,15,14.5,142.5,1.35,16.5,148.5,148.65,118.02
2016,6,17,17,30,11.0,124.0,1.3,16.0,128.0,127.91,101.52
2016,6,17,17,45,304.0,89.0,1.3,15.5,170.5,231.02,185.42
2016,6,17,18,0,597.0,54.0,1.3,15.0,213.0,288.5,225.52
2016,6,17,18,15,531.0,47.5,1.3,14.0,167.0,228.4,173.22
2016,6,17,18,30,465.0,41.0,1.3,13.0,121.0,175.01,126.38
2016,6,17,18,45,362.5,32.5,1.3,12.5,82.0,118.63,78.6
2016,6,17,19,0,260.0,24.0,1.3,12.0,43.0,72.31,37.49
2016,6,17,19,15,130.0,12.0,1.3,11.5,21.5,25.85,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,5.5,0.85,8.5,7.0,0.0,0.0
2016,6,18,5,0,130.0,11.0,0.9,9.0,14.0,10.81,0.0
2016,6,18,5,15,268.0,20.5,0.95,9.5,46.0,15.53,5.58
2016,6,18,5,30,406.0,30.0,1.0,10.0,78.0,22.06,13.71
2016,6,18,5,45,490.5,37.0,1.05,10.5,122.0,25.97,17.68
2016,6,18,6,0,575.0,44.0,1.1,11.0,166.0,32.37,23.67
2016,6,18,6,15,629.0,49.0,1.05,11.5,215.0,54.76,28.56
2016,6,18,6,30,683.0,54.0,1.0,12.0,264.0,98.51,51.52
2016,6,18,6,45,720.5,57.5,1.0,12.5,315.0,144.77,85.26
2016,6,18,7,0,758.0,61.0,1.0,13.0,366.0,195.18,127.12
2016,6,18,7,15,785.0,64.0,0.95,13.5,417.5,246.57,172.17
2016,6,18,7,30,812.0,67.0,0.9,14.0,469.0,304.14,222.36
2016,6,18,7,45,832.5,70.0,0.9,14.5,519.0,358.15,269.19
2016,6,18,8,0,853.0,73.0,0.9,15.0,569.0,413.65,315.88
2016,6,18,8,15,868.5,75.0,0.9,15.5,616.5,467.19,359.61
2016,6,18,8,30,884.0,77.0,0.9,16.0,664.0,521.22,402.11
2016,6,18,8,45,684.5,170.5,0.9,16.5,643.5,537.1,413.15
2016,6,18,9,0,485.0,264.0,0.9,17.0,623.0,537.44,410.94
2016,6,18,9,15,706.5,174.0,0.9,17.5,726.5,621.62,474.8
2016,6,18,9,30,928.0,84.0,0.9,18.0,830.0,723.88,547.55
2016,6,18,9,45,932.0,87.5,0.95,18.5,863.0,768.85,575.53
2016,6,18,10,0,936.0,91.0,1.0,19.0,896.0,811.92,602.53
2016,6,18,10,15,662.5,242.0,1.0,19.5,821.0,771.16,571.14
2016,6,18,10,30,389.0,393.0,1.0,20.0,746.0,709.24,520.96
2016,6,18,10,45,389.5,403.0,1.0,20.5,762.5,734.05,536.95
2016,6,18,11,0,390.0,413.0,1.0,21.0,779.0,757.85,551.1
2016,6,18,11,15,426.0,419.5,1.0,21.0,825.0,811.67,586.53
2016,6,18,11,30,462.0,426.0,1.0,21.0,871.0,864.58,620.49
2016,6,18,11,45,454.0,432.0,1.05,21.5,871.5,874.52,625.37
2016,6,18,12,0,446.0,438.0,1.1,22.0,872.0,882.63,629.64
2016,6,18,12,15,707.0,265.0,1.15,22.0,951.5,977.04,698.85
2016,6,18,12,30,968.0,92.0,1.2,22.0,1031.0,1061.37,750.77
2016,6,18,12,45,682.5,255.5,1.25,22.5,914.5,955.77,683.77
2016,6,18,13,0,397.0,419.0,1.3,23.0,798.0,831.79,596.5
2016,6,18,13,15,680.0,254.0,1.35,22.5,889.5,953.89,687.72
2016,6,18,13,30,963.0,89.0,1.4,22.0,981.0,1051.91,750.38
2016,6,18,13,45,957.5,89.0,1.45,22.0,957.5,1037.63,741.73
2016,6,18,14,0,952.0,89.0,1.5,22.0,934.0,1020.15,732.58
2016,6,18,14,15,946.5,88.0,1.5,22.0,904.5,998.51,720.06
2016,6,18,14,30,941.0,87.0,1.5,22.0,875.0,973.87,705.7
2016,6,18,14,45,932.5,86.0,1.5,22.0,839.0,943.66,687.76
2016,6,18,15,0,924.0,85.0,1.5,22.0,803.0,910.9,668.13
2016,6,18,15,15,914.5,83.5,1.5,21.5,762.5,874.38,647.15
2016,6,18,15,30,905.0,82.0,1.5,21.0,722.0,835.75,624.49
2016,6,18,15,45,891.0,80.5,1.5,21.0,676.5,791.68,596.64
2016,6,18,16,0,877.0,79.0,1.5,21.0,631.0,746.27,567.52
2016,6,18,16,15,860.0,76.5,1.45,20.5,582.5,696.54,535.48
2016,6,18,16,30,843.0,74.0,1.4,20.0,534.0,646.21,502.4
2016,6,18,16,45,820.0,71.5,1.4,20.0,483.0,591.83,462.82
2016,6,18,17,0,797.0,69.0,1.4,20.0,432.0,540.35,424.08
2016,6,18,17,15,766.5,65.5,1.4,19.0,380.0,481.93,380.34
2016,6,18,17,30,736.0,62.0,1.4,18.0,328.0,425.29,336.11
2016,6,18,17,45,693.5,57.0,1.4,17.5,277.0,363.96,285.86
2016,6,18,18,0,651.0,52.0,1.4,17.0,226.0,306.21,236.72
2016,6,18,18,15,586.0,46.0,1.3,16.0,177.5,244.02,183.32
2016,6,18,18,30,521.0,40.0,1.2,15.0,129.0,189.3,135.32
2016,6,18,18,45,418.0,31.5,1.2,14.5,88.0,129.75,84.95
2016,6,18,19,0,315.0,23.0,1.2,14.0,47.0,80.45,41.29
2016,6,18,19,15,157.5,11.5,1.15,13.5,23.5,28.45,0.0
2016,6,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,10.81,0.0
2016,6,19,5,15,279.0,21.0,0.6,10.5,47.0,16.03,5.81
2016,6,19,5,30,422.0,31.0,0.6,11.0,80.0,23.01,14.48
2016,6,19,5,45,506.5,38.0,0.65,12.0,125.5,26.86,18.37
2016,6,19,6,0,591.0,45.0,0.7,13.0,171.0,33.34,24.34
2016,6,19,6,15,644.5,50.0,0.7,13.5,221.0,55.63,29.0
2016,6,19,6,30,698.0,55.0,0.7,14.0,271.0,100.11,51.94
2016,6,19,6,45,735.0,59.0,0.7,15.0,322.5,147.51,85.97
2016,6,19,7,0,772.0,63.0,0.7,16.0,374.0,199.03,127.91
2016,6,19,7,15,798.5,66.5,0.7,17.0,426.0,251.49,172.86
2016,6,19,7,30,825.0,70.0,0.7,18.0,478.0,310.07,222.64
2016,6,19,7,45,844.5,72.5,0.7,19.0,528.0,364.0,268.0
2016,6,19,8,0,864.0,75.0,0.7,20.0,578.0,419.29,312.92
2016,6,19,8,15,879.0,77.5,0.7,20.0,625.5,473.65,356.83
2016,6,19,8,30,894.0,80.0,0.7,20.0,673.0,528.45,399.59
2016,6,19,8,45,906.0,81.5,0.7,20.5,717.0,580.83,438.42
2016,6,19,9,0,918.0,83.0,0.7,21.0,761.0,632.86,475.58
2016,6,19,9,15,927.0,84.5,0.7,21.5,800.0,682.36,509.69
2016,6,19,9,30,936.0,86.0,0.7,22.0,839.0,730.75,540.63
2016,6,19,9,45,948.0,84.0,0.7,22.5,873.5,776.67,568.44
2016,6,19,10,0,960.0,82.0,0.7,23.0,908.0,821.23,594.88
2016,6,19,10,15,965.0,83.0,0.75,23.5,935.0,861.48,618.96
2016,6,19,10,30,970.0,84.0,0.8,24.0,962.0,899.46,641.39
2016,6,19,10,45,973.0,85.0,0.85,24.5,982.5,933.26,661.03
2016,6,19,11,0,976.0,86.0,0.9,25.0,1003.0,964.34,678.89
2016,6,19,11,15,978.0,86.5,0.95,25.0,1016.5,991.16,695.43
2016,6,19,11,30,980.0,87.0,1.0,25.0,1030.0,1014.96,710.2
2016,6,19,11,45,978.0,89.5,1.05,25.5,1035.0,1033.79,720.63
2016,6,19,12,0,976.0,92.0,1.1,26.0,1040.0,1049.32,729.17
2016,6,19,12,15,975.5,92.0,1.15,26.0,1038.5,1060.47,736.61
2016,6,19,12,30,975.0,92.0,1.2,26.0,1037.0,1068.26,742.19
2016,6,19,12,45,968.5,95.5,1.3,26.0,1026.5,1070.21,745.33
2016,6,19,13,0,962.0,99.0,1.4,26.0,1016.0,1068.75,746.53
2016,6,19,13,15,959.0,98.0,1.45,25.5,1000.0,1062.78,745.68
2016,6,19,13,30,956.0,97.0,1.5,25.0,984.0,1053.42,742.87
2016,6,19,13,45,708.0,231.5,1.55,25.0,879.5,950.13,680.0
2016,6,19,14,0,460.0,366.0,1.6,25.0,775.0,838.14,603.59
2016,6,19,14,15,699.0,229.0,1.6,24.5,826.0,919.75,666.61
2016,6,19,14,30,938.0,92.0,1.6,24.0,877.0,976.71,704.42
2016,6,19,14,45,931.0,90.0,1.65,24.0,841.5,946.93,686.53
2016,6,19,15,0,924.0,88.0,1.7,24.0,806.0,914.51,667.79
2016,6,19,15,15,581.5,206.5,1.7,23.5,650.5,728.5,544.87
2016,6,19,15,30,239.0,325.0,1.7,23.0,495.0,536.28,404.41
2016,6,19,15,45,557.0,203.0,1.75,23.0,563.5,663.43,505.5
2016,6,19,16,0,875.0,81.0,1.8,23.0,632.0,747.46,567.84
2016,6,19,16,15,857.5,78.5,1.8,22.5,583.5,697.48,534.81
2016,6,19,16,30,840.0,76.0,1.8,22.0,535.0,646.95,501.88
2016,6,19,16,45,815.0,73.5,1.8,21.5,483.5,594.13,464.13
2016,6,19,17,0,790.0,71.0,1.8,21.0,432.0,539.09,423.52
2016,6,19,17,15,758.5,67.5,1.75,20.5,380.0,480.47,378.54
2016,6,19,17,30,727.0,64.0,1.7,20.0,328.0,423.73,333.43
2016,6,19,17,45,682.5,59.5,1.7,19.5,276.5,362.5,283.42
2016,6,19,18,0,638.0,55.0,1.7,19.0,225.0,305.05,234.76
2016,6,19,18,15,572.0,48.5,1.65,18.0,177.0,243.54,182.3
2016,6,19,18,30,506.0,42.0,1.6,17.0,129.0,187.86,133.9
2016,6,19,18,45,400.5,33.0,1.55,16.0,88.0,127.93,83.81
2016,6,19,19,0,295.0,24.0,1.5,15.0,47.0,78.6,40.8
2016,6,19,19,15,147.5,12.0,1.45,14.5,23.5,27.96,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,69.5,5.5,1.15,8.5,7.5,0.0,0.0
2016,6,20,5,0,139.0,11.0,1.2,9.0,15.0,10.81,0.0
2016,6,20,5,15,287.5,21.0,1.15,9.5,48.5,16.06,5.74
2016,6,20,5,30,436.0,31.0,1.1,10.0,82.0,23.05,14.55
2016,6,20,5,45,526.0,37.5,1.1,11.0,128.0,28.88,20.23
2016,6,20,6,0,616.0,44.0,1.1,12.0,174.0,32.47,23.65
2016,6,20,6,15,669.0,49.0,1.05,12.5,225.0,54.93,28.31
2016,6,20,6,30,722.0,54.0,1.0,13.0,276.0,100.64,51.78
2016,6,20,6,45,760.5,57.0,1.0,14.0,328.5,148.63,86.22
2016,6,20,7,0,799.0,60.0,1.0,15.0,381.0,200.89,129.02
2016,6,20,7,15,824.5,63.0,1.0,15.5,433.0,257.74,178.32
2016,6,20,7,30,850.0,66.0,1.0,16.0,485.0,313.29,226.86
2016,6,20,7,45,869.5,68.0,1.05,16.5,536.0,368.05,274.36
2016,6,20,8,0,889.0,70.0,1.1,17.0,587.0,424.14,321.66
2016,6,20,8,15,902.5,72.0,1.1,17.5,634.0,478.61,366.06
2016,6,20,8,30,916.0,74.0,1.1,18.0,681.0,533.33,409.01
2016,6,20,8,45,927.0,75.0,1.15,19.0,724.5,585.73,448.24
2016,6,20,9,0,938.0,76.0,1.2,20.0,768.0,637.65,485.66
2016,6,20,9,15,945.5,77.5,1.2,20.5,806.5,687.06,520.49
2016,6,20,9,30,953.0,79.0,1.2,21.0,845.0,735.22,551.72
2016,6,20,9,45,944.0,89.0,1.25,21.5,874.0,777.98,578.67
2016,6,20,10,0,935.0,99.0,1.3,22.0,903.0,817.81,603.35
2016,6,20,10,15,939.5,100.0,1.35,22.0,929.5,856.86,628.46
2016,6,20,10,30,944.0,101.0,1.4,22.0,956.0,893.68,651.96
2016,6,20,10,45,947.5,102.0,1.45,22.5,976.0,927.24,671.97
2016,6,20,11,0,951.0,103.0,1.5,23.0,996.0,958.18,690.19
2016,6,20,11,15,953.5,103.5,1.5,23.0,1009.5,984.97,706.34
2016,6,20,11,30,956.0,104.0,1.5,23.0,1023.0,1008.84,720.68
2016,6,20,11,45,958.5,103.0,1.55,23.5,1029.5,1028.22,731.61
2016,6,20,12,0,961.0,102.0,1.6,24.0,1036.0,1044.48,740.68
2016,6,20,12,15,707.0,269.0,1.65,24.0,955.5,980.76,701.4
2016,6,20,12,30,453.0,436.0,1.7,24.0,875.0,902.27,644.23
2016,6,20,12,45,289.5,460.0,1.75,24.5,740.0,763.48,549.94
2016,6,20,13,0,126.0,484.0,1.8,25.0,605.0,620.45,449.52
2016,6,20,13,15,544.5,289.0,1.8,24.5,796.0,853.89,623.04
2016,6,20,13,30,963.0,94.0,1.8,24.0,987.0,1057.34,755.33
2016,6,20,13,45,959.0,93.5,1.85,24.0,964.0,1044.15,746.04
2016,6,20,14,0,955.0,93.0,1.9,24.0,941.0,1027.69,737.33
2016,6,20,14,15,767.0,192.0,1.9,23.5,858.5,945.99,687.64
2016,6,20,14,30,579.0,291.0,1.9,23.0,776.0,856.84,629.25
2016,6,20,14,45,753.5,190.0,1.9,23.0,793.5,899.81,662.72
2016,6,20,15,0,928.0,89.0,1.9,23.0,811.0,919.49,676.44
2016,6,20,15,15,918.0,87.0,1.9,22.5,769.5,881.97,654.09
2016,6,20,15,30,908.0,85.0,1.9,22.0,728.0,842.35,630.63
2016,6,20,15,45,895.5,83.0,1.9,22.0,683.0,798.88,603.01
2016,6,20,16,0,883.0,81.0,1.9,22.0,638.0,753.94,574.03
2016,6,20,16,15,866.0,78.5,1.85,21.5,588.5,704.01,541.77
2016,6,20,16,30,849.0,76.0,1.8,21.0,539.0,653.46,508.46
2016,6,20,16,45,826.0,73.0,1.8,20.5,488.0,600.94,470.91
2016,6,20,17,0,803.0,70.0,1.8,20.0,437.0,546.0,430.31
2016,6,20,17,15,772.0,66.5,1.75,19.0,384.5,487.02,385.68
2016,6,20,17,30,741.0,63.0,1.7,18.0,332.0,429.84,340.66
2016,6,20,17,45,696.0,58.5,1.65,17.5,280.0,367.69,289.46
2016,6,20,18,0,651.0,54.0,1.6,17.0,228.0,309.34,239.68
2016,6,20,18,15,585.5,48.0,1.5,16.0,179.5,247.78,186.72
2016,6,20,18,30,520.0,42.0,1.4,15.0,131.0,192.01,137.84
2016,6,20,18,45,413.0,33.0,1.3,14.5,89.5,130.93,86.28
2016,6,20,19,0,306.0,24.0,1.2,14.0,48.0,80.7,42.31
2016,6,20,19,15,153.0,12.0,1.2,13.5,24.0,28.67,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,130.0,11.0,0.6,10.0,14.0,10.81,0.0
2016,6,21,5,15,273.5,21.0,0.6,10.5,46.5,16.1,5.6
2016,6,21,5,30,417.0,31.0,0.6,11.0,79.0,23.08,14.52
2016,6,21,5,45,508.5,37.5,0.6,12.0,124.5,26.51,18.04
2016,6,21,6,0,600.0,44.0,0.6,13.0,170.0,32.5,23.6
2016,6,21,6,15,654.5,49.0,0.6,13.5,220.5,53.95,27.97
2016,6,21,6,30,709.0,54.0,0.6,14.0,271.0,98.96,50.77
2016,6,21,6,45,749.5,57.0,0.65,15.0,324.0,146.49,84.48
2016,6,21,7,0,790.0,60.0,0.7,16.0,377.0,198.51,126.66
2016,6,21,7,15,816.0,63.0,0.75,16.5,429.0,254.97,175.28
2016,6,21,7,30,842.0,66.0,0.8,17.0,481.0,310.21,223.26
2016,6,21,7,45,862.0,68.0,0.85,17.5,531.5,364.71,270.19
2016,6,21,8,0,882.0,70.0,0.9,18.0,582.0,420.61,316.98
2016,6,21,8,15,896.0,72.0,0.9,18.5,629.5,474.95,360.91
2016,6,21,8,30,910.0,74.0,0.9,19.0,677.0,529.61,403.44
2016,6,21,8,45,921.0,75.5,0.95,20.0,720.5,582.2,442.48
2016,6,21,9,0,932.0,77.0,1.0,21.0,764.0,634.33,479.73
2016,6,21,9,15,940.0,78.5,1.0,21.5,802.5,683.83,514.27
2016,6,21,9,30,948.0,80.0,1.0,22.0,841.0,732.11,545.35
2016,6,21,9,45,948.5,84.5,1.05,22.5,872.5,776.38,573.07
2016,6,21,10,0,949.0,89.0,1.1,23.0,904.0,818.45,598.98
2016,6,21,10,15,953.0,89.5,1.15,23.5,930.5,857.11,622.38
2016,6,21,10,30,957.0,90.0,1.2,24.0,957.0,893.46,644.08
2016,6,21,10,45,958.5,91.5,1.25,24.5,976.5,926.15,663.28
2016,6,21,11,0,960.0,93.0,1.3,25.0,996.0,956.09,680.65
2016,6,21,11,15,962.0,93.5,1.3,25.0,1008.5,982.64,696.41
2016,6,21,11,30,964.0,94.0,1.3,25.0,1021.0,1006.22,710.35
2016,6,21,11,45,963.5,95.0,1.35,25.5,1026.5,1024.83,720.7
2016,6,21,12,0,963.0,96.0,1.4,26.0,1032.0,1040.23,729.17
2016,6,21,12,15,962.5,96.0,1.4,26.0,1030.0,1051.36,735.74
2016,6,21,12,30,962.0,96.0,1.4,26.0,1028.0,1059.17,740.44
2016,6,21,12,45,959.0,96.5,1.45,26.5,1018.5,1061.62,741.42
2016,6,21,13,0,956.0,97.0,1.5,27.0,1009.0,1060.68,740.5
2016,6,21,13,15,953.0,96.5,1.55,27.0,993.0,1055.33,738.49
2016,6,21,13,30,950.0,96.0,1.6,27.0,977.0,1046.61,734.56
2016,6,21,13,45,946.0,95.5,1.65,27.0,954.0,1033.6,728.08
2016,6,21,14,0,942.0,95.0,1.7,27.0,931.0,1017.38,719.7
2016,6,21,14,15,936.5,93.5,1.7,26.5,902.0,995.54,708.57
2016,6,21,14,30,931.0,92.0,1.7,26.0,873.0,970.73,695.59
2016,6,21,14,45,923.0,91.0,1.75,25.5,837.5,941.35,680.25
2016,6,21,15,0,915.0,90.0,1.8,25.0,802.0,909.42,663.08
2016,6,21,15,15,905.5,88.0,1.8,24.5,761.5,872.75,642.0
2016,6,21,15,30,896.0,86.0,1.8,24.0,721.0,833.98,619.28
2016,6,21,15,45,883.5,84.0,1.8,23.5,676.0,790.96,593.32
2016,6,21,16,0,871.0,82.0,1.8,23.0,631.0,746.49,565.91
2016,6,21,16,15,854.0,79.5,1.8,22.5,583.0,697.07,534.48
2016,6,21,16,30,837.0,77.0,1.8,22.0,535.0,647.05,501.92
2016,6,21,16,45,816.5,73.5,1.8,21.5,484.5,596.08,465.59
2016,6,21,17,0,796.0,70.0,1.8,21.0,434.0,542.47,426.1
2016,6,21,17,15,766.0,66.5,1.75,20.0,382.5,484.35,382.27
2016,6,21,17,30,736.0,63.0,1.7,19.0,331.0,427.95,338.01
2016,6,21,17,45,695.5,58.0,1.65,18.0,280.0,367.41,288.78
2016,6,21,18,0,655.0,53.0,1.6,17.0,229.0,310.23,240.42
2016,6,21,18,15,591.0,47.0,1.5,16.0,180.5,248.02,186.89
2016,6,21,18,30,527.0,41.0,1.4,15.0,132.0,193.18,138.67
2016,6,21,18,45,423.5,32.5,1.3,14.5,91.0,132.96,87.6
2016,6,21,19,0,320.0,24.0,1.2,14.0,50.0,83.28,43.87
2016,6,21,19,15,160.0,12.0,1.1,13.5,25.0,29.55,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,9.0,14.0,10.81,0.0
2016,6,22,5,15,296.0,21.0,1.2,9.5,48.0,16.14,5.49
2016,6,22,5,30,447.0,31.0,1.2,10.0,82.0,23.14,14.59
2016,6,22,5,45,532.5,37.5,1.3,10.5,128.0,28.98,20.34
2016,6,22,6,0,618.0,44.0,1.4,11.0,174.0,32.56,23.81
2016,6,22,6,15,671.5,48.5,1.4,11.5,224.5,53.38,27.7
2016,6,22,6,30,725.0,53.0,1.4,12.0,275.0,98.73,50.54
2016,6,22,6,45,763.0,56.5,1.4,12.5,328.0,147.19,85.52
2016,6,22,7,0,801.0,60.0,1.4,13.0,381.0,199.88,129.21
2016,6,22,7,15,827.0,63.0,1.35,13.5,433.5,256.92,179.17
2016,6,22,7,30,853.0,66.0,1.3,14.0,486.0,312.73,228.45
2016,6,22,7,45,873.5,68.0,1.3,14.5,537.0,368.0,276.83
2016,6,22,8,0,894.0,70.0,1.3,15.0,588.0,424.7,325.03
2016,6,22,8,15,908.5,72.0,1.3,15.5,636.0,479.89,370.55
2016,6,22,8,30,923.0,74.0,1.3,16.0,684.0,535.44,414.69
2016,6,22,8,45,934.0,75.5,1.35,16.5,728.5,588.69,455.89
2016,6,22,9,0,945.0,77.0,1.4,17.0,773.0,641.46,495.37
2016,6,22,9,15,953.5,78.0,1.4,17.0,812.0,691.41,532.21
2016,6,22,9,30,962.0,79.0,1.4,17.0,851.0,740.18,565.6
2016,6,22,9,45,969.0,80.0,1.4,17.5,885.0,786.44,594.93
2016,6,22,10,0,976.0,81.0,1.4,18.0,919.0,830.94,622.56
2016,6,22,10,15,980.5,82.0,1.4,18.0,946.5,871.47,648.32
2016,6,22,10,30,985.0,83.0,1.4,18.0,974.0,909.66,672.31
2016,6,22,10,45,988.0,83.5,1.4,18.5,994.5,943.55,692.02
2016,6,22,11,0,991.0,84.0,1.4,19.0,1015.0,974.68,709.77
2016,6,22,11,15,993.5,84.0,1.4,19.0,1028.5,1001.96,726.33
2016,6,22,11,30,996.0,84.0,1.4,19.0,1042.0,1026.19,740.96
2016,6,22,11,45,997.0,84.0,1.45,19.0,1048.0,1045.83,753.59
2016,6,22,12,0,998.0,84.0,1.5,19.0,1054.0,1062.17,764.3
2016,6,22,12,15,997.5,84.0,1.5,19.0,1052.5,1073.68,771.25
2016,6,22,12,30,997.0,84.0,1.5,19.0,1051.0,1081.73,776.21
2016,6,22,12,45,988.5,89.0,1.55,19.0,1040.0,1083.42,778.24
2016,6,22,13,0,980.0,94.0,1.6,19.0,1029.0,1081.64,778.28
2016,6,22,13,15,977.0,93.5,1.6,18.5,1013.0,1076.25,776.85
2016,6,22,13,30,974.0,93.0,1.6,18.0,997.0,1067.41,773.39
2016,6,22,13,45,969.5,92.5,1.6,18.0,973.5,1053.7,765.53
2016,6,22,14,0,965.0,92.0,1.6,18.0,950.0,1036.71,755.72
2016,6,22,14,15,959.5,91.0,1.6,17.5,920.0,1015.05,744.41
2016,6,22,14,30,954.0,90.0,1.6,17.0,890.0,990.34,731.15
2016,6,22,14,45,946.5,88.5,1.6,17.0,854.0,960.37,713.06
2016,6,22,15,0,939.0,87.0,1.6,17.0,818.0,927.75,693.18
2016,6,22,15,15,929.0,85.5,1.55,16.5,776.5,890.51,670.72
2016,6,22,15,30,919.0,84.0,1.5,16.0,735.0,851.14,646.62
2016,6,22,15,45,905.5,82.0,1.5,16.0,689.5,806.54,618.04
2016,6,22,16,0,892.0,80.0,1.5,16.0,644.0,760.51,588.09
2016,6,22,16,15,875.0,77.5,1.5,15.5,594.5,710.25,555.68
2016,6,22,16,30,858.0,75.0,1.5,15.0,545.0,659.35,522.09
2016,6,22,16,45,835.5,72.5,1.55,14.5,493.5,604.65,482.97
2016,6,22,17,0,813.0,70.0,1.6,14.0,442.0,552.78,444.24
