Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,13,0,981.0,89.0,1.8,24.0,1013.0,1073.73,762.38
2016,7,22,13,15,978.0,88.5,1.8,24.0,997.0,1069.21,760.0
2016,7,22,13,30,975.0,88.0,1.8,24.0,981.0,1061.15,755.59
2016,7,22,13,45,971.0,87.0,1.8,24.0,958.0,1048.08,748.22
2016,7,22,14,0,967.0,86.0,1.8,24.0,935.0,1031.61,738.86
2016,7,22,14,15,961.0,85.0,1.8,23.5,905.0,1009.92,727.71
2016,7,22,14,30,955.0,84.0,1.8,23.0,875.0,985.09,714.59
2016,7,22,14,45,947.5,82.5,1.85,22.5,839.0,955.38,698.88
2016,7,22,15,0,940.0,81.0,1.9,22.0,803.0,922.9,681.18
2016,7,22,15,15,929.5,79.5,1.85,21.5,761.0,885.27,658.75
2016,7,22,15,30,919.0,78.0,1.8,21.0,719.0,845.44,634.63
2016,7,22,15,45,891.0,82.0,1.8,21.0,669.5,795.93,602.88
2016,7,22,16,0,863.0,86.0,1.8,21.0,620.0,745.99,570.43
2016,7,22,16,15,844.0,83.0,1.75,20.5,570.5,694.68,537.09
2016,7,22,16,30,825.0,80.0,1.7,20.0,521.0,646.03,504.65
2016,7,22,16,45,787.5,80.0,1.7,19.5,467.0,585.59,461.03
2016,7,22,17,0,750.0,80.0,1.7,19.0,413.0,526.88,417.28
2016,7,22,17,15,715.0,75.5,1.65,18.5,360.5,466.67,370.74
2016,7,22,17,30,680.0,71.0,1.6,18.0,308.0,409.97,325.23
2016,7,22,17,45,629.5,65.0,1.55,17.5,256.0,346.43,272.86
2016,7,22,18,0,579.0,59.0,1.5,17.0,204.0,287.42,222.52
2016,7,22,18,15,503.5,51.0,1.4,16.0,156.0,223.13,167.55
2016,7,22,18,30,428.0,43.0,1.3,15.0,108.0,166.67,118.57
2016,7,22,18,45,305.5,31.5,1.25,14.5,69.0,105.01,67.03
2016,7,22,19,0,183.0,20.0,1.2,14.0,30.0,52.81,9.94
2016,7,22,19,15,91.5,10.0,1.15,13.5,15.0,19.15,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,75.0,12.0,0.65,9.5,16.5,11.8,0.0
2016,7,23,5,30,150.0,24.0,0.6,10.0,33.0,18.84,5.46
2016,7,23,5,45,263.0,37.5,0.6,11.0,72.5,28.84,19.38
2016,7,23,6,0,376.0,51.0,0.6,12.0,112.0,39.18,29.25
2016,7,23,6,15,450.5,61.0,0.6,12.5,159.5,44.71,34.55
2016,7,23,6,30,525.0,71.0,0.6,13.0,207.0,71.71,43.24
2016,7,23,6,45,582.5,77.0,0.6,14.0,259.0,112.58,66.01
2016,7,23,7,0,640.0,83.0,0.6,15.0,311.0,160.1,100.44
2016,7,23,7,15,677.0,89.0,0.6,16.0,363.5,209.93,141.09
2016,7,23,7,30,714.0,95.0,0.6,17.0,416.0,263.75,186.24
2016,7,23,7,45,744.5,98.0,0.6,18.0,468.5,316.64,230.75
2016,7,23,8,0,775.0,101.0,0.6,19.0,521.0,374.74,278.22
2016,7,23,8,15,795.5,104.5,0.65,19.5,570.0,428.99,322.33
2016,7,23,8,30,816.0,108.0,0.7,20.0,619.0,484.5,365.99
2016,7,23,8,45,828.0,112.5,0.75,21.0,663.5,537.5,405.64
2016,7,23,9,0,840.0,117.0,0.8,22.0,708.0,590.41,443.72
2016,7,23,9,15,852.0,119.5,0.85,22.5,748.5,641.09,479.83
2016,7,23,9,30,864.0,122.0,0.9,23.0,789.0,691.91,514.96
2016,7,23,9,45,874.5,123.0,0.95,24.0,824.5,738.24,544.6
2016,7,23,10,0,885.0,124.0,1.0,25.0,860.0,783.32,571.46
2016,7,23,10,15,891.5,125.5,1.05,25.5,889.0,824.27,596.31
2016,7,23,10,30,898.0,127.0,1.1,26.0,918.0,863.26,619.66
2016,7,23,10,45,861.5,153.5,1.2,26.5,927.0,889.72,635.56
2016,7,23,11,0,825.0,180.0,1.3,27.0,936.0,910.23,647.8
2016,7,23,11,15,828.5,181.0,1.3,27.0,951.0,937.65,664.32
2016,7,23,11,30,832.0,182.0,1.3,27.0,966.0,962.57,679.15
2016,7,23,11,45,812.5,196.0,1.35,27.5,966.0,975.83,686.21
2016,7,23,12,0,793.0,210.0,1.4,28.0,966.0,985.65,691.35
2016,7,23,12,15,793.0,209.5,1.45,28.0,966.0,996.99,698.91
2016,7,23,12,30,793.0,209.0,1.5,28.0,966.0,1005.46,704.79
2016,7,23,12,45,807.0,198.0,1.55,28.5,963.0,1014.4,709.68
2016,7,23,13,0,821.0,187.0,1.6,29.0,960.0,1020.26,712.77
2016,7,23,13,15,817.5,186.0,1.65,28.5,944.5,1015.7,712.44
2016,7,23,13,30,814.0,185.0,1.7,28.0,929.0,1008.09,710.42
2016,7,23,13,45,799.0,188.0,1.75,28.0,904.0,990.28,700.75
2016,7,23,14,0,784.0,191.0,1.8,28.0,879.0,969.81,689.51
2016,7,23,14,15,775.5,188.5,1.8,27.5,850.0,951.51,680.39
2016,7,23,14,30,767.0,186.0,1.8,27.0,821.0,926.6,667.03
2016,7,23,14,45,780.5,170.5,1.8,27.0,792.0,901.86,652.47
2016,7,23,15,0,794.0,155.0,1.8,27.0,763.0,877.7,638.27
2016,7,23,15,15,780.5,151.5,1.8,26.5,722.5,839.58,616.05
2016,7,23,15,30,767.0,148.0,1.8,26.0,682.0,802.73,594.48
2016,7,23,15,45,778.5,132.0,1.8,26.0,643.5,765.12,570.95
2016,7,23,16,0,790.0,116.0,1.8,26.0,605.0,727.23,546.96
2016,7,23,16,15,768.5,112.0,1.75,25.0,555.5,675.68,514.72
2016,7,23,16,30,747.0,108.0,1.7,24.0,506.0,625.88,481.31
2016,7,23,16,45,738.0,98.0,1.7,23.5,458.0,575.46,445.99
2016,7,23,17,0,729.0,88.0,1.7,23.0,410.0,524.32,408.8
2016,7,23,17,15,692.0,83.0,1.6,22.0,357.5,463.51,363.02
2016,7,23,17,30,655.0,78.0,1.5,21.0,305.0,405.2,317.48
2016,7,23,17,45,614.5,69.5,1.45,20.0,254.5,344.4,268.45
2016,7,23,18,0,574.0,61.0,1.4,19.0,204.0,287.11,220.36
2016,7,23,18,15,497.0,52.5,1.3,18.0,155.5,222.1,165.32
2016,7,23,18,30,420.0,44.0,1.2,17.0,107.0,165.09,116.37
2016,7,23,18,45,292.5,32.0,1.1,16.0,68.0,102.45,64.72
2016,7,23,19,0,165.0,20.0,1.0,15.0,29.0,49.2,5.51
2016,7,23,19,15,82.5,10.0,0.95,14.5,14.5,18.12,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,52.0,12.0,0.65,9.5,15.0,11.8,0.0
2016,7,24,5,30,104.0,24.0,0.6,10.0,30.0,20.07,5.15
2016,7,24,5,45,208.0,40.5,0.6,11.0,68.0,31.4,21.51
2016,7,24,6,0,312.0,57.0,0.6,12.0,106.0,43.3,32.86
2016,7,24,6,15,387.0,69.0,0.6,12.5,153.0,50.98,40.12
2016,7,24,6,30,462.0,81.0,0.6,13.0,200.0,76.97,49.6
2016,7,24,6,45,532.5,86.5,0.65,14.0,252.5,115.74,70.83
2016,7,24,7,0,603.0,92.0,0.7,15.0,305.0,161.77,103.43
2016,7,24,7,15,641.5,98.0,0.7,15.5,357.5,209.82,142.65
2016,7,24,7,30,680.0,104.0,0.7,16.0,410.0,262.08,186.74
2016,7,24,7,45,718.0,106.0,0.75,17.0,463.0,314.58,230.93
2016,7,24,8,0,756.0,108.0,0.8,18.0,516.0,370.73,277.25
2016,7,24,8,15,777.5,112.0,0.8,18.5,565.5,427.52,323.27
2016,7,24,8,30,799.0,116.0,0.8,19.0,615.0,483.08,366.9
2016,7,24,8,45,809.5,121.5,0.85,20.0,659.0,535.47,406.29
2016,7,24,9,0,820.0,127.0,0.9,21.0,703.0,587.64,444.06
2016,7,24,9,15,833.0,130.0,0.9,21.5,744.5,638.56,480.09
2016,7,24,9,30,846.0,133.0,0.9,22.0,786.0,689.03,514.61
2016,7,24,9,45,824.0,153.0,0.9,22.5,812.5,730.37,541.19
2016,7,24,10,0,802.0,173.0,0.9,23.0,839.0,768.02,564.54
2016,7,24,10,15,810.5,175.5,0.9,23.5,868.5,809.16,589.23
2016,7,24,10,30,819.0,178.0,0.9,24.0,898.0,848.74,612.42
2016,7,24,10,45,782.5,206.0,0.95,24.5,907.5,874.12,627.06
2016,7,24,11,0,746.0,234.0,1.0,25.0,917.0,894.59,638.72
2016,7,24,11,15,750.5,235.0,1.05,25.5,932.0,921.65,654.57
2016,7,24,11,30,755.0,236.0,1.1,26.0,947.0,946.5,668.89
2016,7,24,11,45,727.0,256.5,1.15,26.5,945.0,957.46,674.62
2016,7,24,12,0,699.0,277.0,1.2,27.0,943.0,964.99,678.31
2016,7,24,12,15,699.0,277.0,1.2,27.0,942.5,976.39,685.29
2016,7,24,12,30,699.0,277.0,1.2,27.0,942.0,985.17,690.64
2016,7,24,12,45,722.5,259.0,1.25,27.0,942.0,996.49,698.49
2016,7,24,13,0,746.0,241.0,1.3,27.0,942.0,1004.88,704.6
2016,7,24,13,15,741.5,239.5,1.3,27.0,926.5,999.3,701.46
2016,7,24,13,30,737.0,238.0,1.3,27.0,911.0,990.86,696.85
2016,7,24,13,45,704.0,250.5,1.35,27.0,880.5,966.13,683.06
2016,7,24,14,0,671.0,263.0,1.4,27.0,850.0,939.3,667.58
2016,7,24,14,15,660.5,258.5,1.4,26.5,820.5,914.85,654.37
2016,7,24,14,30,650.0,254.0,1.4,26.0,791.0,888.25,639.61
2016,7,24,14,45,648.5,243.0,1.45,26.0,758.5,861.22,624.14
2016,7,24,15,0,647.0,232.0,1.5,26.0,726.0,831.91,606.96
2016,7,24,15,15,629.5,225.5,1.45,25.5,685.0,791.36,581.83
2016,7,24,15,30,612.0,219.0,1.4,25.0,644.0,749.78,555.68
2016,7,24,15,45,625.5,197.5,1.4,24.5,607.0,716.44,536.0
2016,7,24,16,0,639.0,176.0,1.4,24.0,570.0,680.13,513.66
2016,7,24,16,15,613.0,168.0,1.35,23.0,521.0,626.96,478.57
2016,7,24,16,30,587.0,160.0,1.3,22.0,472.0,571.79,441.16
2016,7,24,16,45,590.0,141.0,1.3,21.5,427.5,529.21,411.64
2016,7,24,17,0,593.0,122.0,1.3,21.0,383.0,482.47,377.84
2016,7,24,17,15,551.5,113.0,1.25,20.0,331.5,421.37,331.91
2016,7,24,17,30,510.0,104.0,1.2,19.0,280.0,361.54,285.43
2016,7,24,17,45,480.0,89.5,1.15,18.5,233.0,306.48,240.53
2016,7,24,18,0,450.0,75.0,1.1,18.0,186.0,254.04,196.18
2016,7,24,18,15,374.5,62.5,1.0,17.0,140.0,192.35,144.39
2016,7,24,18,30,299.0,50.0,0.9,16.0,94.0,138.76,99.01
2016,7,24,18,45,149.5,36.5,0.85,15.0,58.5,74.19,47.67
2016,7,24,19,0,0.0,23.0,0.8,14.0,23.0,23.06,0.0
2016,7,24,19,15,0.0,11.5,0.8,13.5,11.5,11.3,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,63.5,10.0,0.6,9.5,13.5,9.83,0.0
2016,7,25,5,30,127.0,20.0,0.6,10.0,27.0,15.59,1.76
2016,7,25,5,45,223.5,36.0,0.6,10.5,64.5,27.72,18.31
2016,7,25,6,0,320.0,52.0,0.6,11.0,102.0,39.3,29.42
2016,7,25,6,15,392.0,64.5,0.55,11.5,148.5,47.5,37.16
2016,7,25,6,30,464.0,77.0,0.5,12.0,195.0,72.97,46.78
2016,7,25,6,45,517.5,86.5,0.5,13.0,246.0,113.57,70.02
2016,7,25,7,0,571.0,96.0,0.5,14.0,297.0,159.87,103.54
2016,7,25,7,15,546.5,111.0,0.5,14.5,328.5,201.76,140.05
2016,7,25,7,30,522.0,126.0,0.5,15.0,360.0,240.92,175.11
2016,7,25,7,45,611.5,125.5,0.55,16.0,431.0,298.34,221.0
2016,7,25,8,0,701.0,125.0,0.6,17.0,502.0,365.21,273.99
2016,7,25,8,15,724.0,130.0,0.6,17.5,551.0,418.39,316.87
2016,7,25,8,30,747.0,135.0,0.6,18.0,600.0,473.21,359.67
2016,7,25,8,45,759.0,142.0,0.65,19.0,644.5,525.55,398.84
2016,7,25,9,0,771.0,149.0,0.7,20.0,689.0,577.94,436.61
2016,7,25,9,15,784.5,152.5,0.75,20.5,730.0,629.25,473.22
2016,7,25,9,30,798.0,156.0,0.8,21.0,771.0,678.47,507.4
2016,7,25,9,45,842.0,141.0,0.85,21.5,816.0,730.96,543.66
2016,7,25,10,0,886.0,126.0,0.9,22.0,861.0,784.69,577.87
2016,7,25,10,15,893.0,127.5,0.95,22.5,890.5,826.17,603.18
2016,7,25,10,30,900.0,129.0,1.0,23.0,920.0,865.72,627.09
2016,7,25,10,45,879.0,146.5,1.05,23.5,934.5,894.64,643.98
2016,7,25,11,0,858.0,164.0,1.1,24.0,949.0,922.87,660.48
2016,7,25,11,15,862.0,165.0,1.1,24.0,964.5,951.58,677.69
2016,7,25,11,30,866.0,166.0,1.1,24.0,980.0,977.7,693.21
2016,7,25,11,45,845.0,181.0,1.15,24.5,980.5,991.28,700.53
2016,7,25,12,0,824.0,196.0,1.2,25.0,981.0,1001.26,705.85
2016,7,25,12,15,824.0,196.0,1.2,25.0,980.5,1013.45,713.16
2016,7,25,12,30,824.0,196.0,1.2,25.0,980.0,1022.64,718.69
2016,7,25,12,45,837.0,186.0,1.25,25.0,976.5,1031.62,725.13
2016,7,25,13,0,850.0,176.0,1.3,25.0,973.0,1037.41,729.73
2016,7,25,13,15,846.0,175.0,1.3,25.0,957.5,1032.25,726.9
2016,7,25,13,30,842.0,174.0,1.3,25.0,942.0,1023.94,722.39
2016,7,25,13,45,819.5,182.0,1.35,25.0,914.0,1003.68,711.47
2016,7,25,14,0,797.0,190.0,1.4,25.0,886.0,980.82,699.04
2016,7,25,14,15,788.0,187.5,1.35,24.5,856.5,957.72,686.26
2016,7,25,14,30,779.0,185.0,1.3,24.0,827.0,936.13,674.43
2016,7,25,14,45,666.5,222.0,1.3,24.0,754.5,855.65,623.92
2016,7,25,15,0,554.0,259.0,1.3,24.0,682.0,775.53,570.05
2016,7,25,15,15,530.5,247.0,1.25,23.5,634.5,726.89,539.5
2016,7,25,15,30,507.0,235.0,1.2,23.0,587.0,677.93,507.78
2016,7,25,15,45,457.0,235.0,1.2,22.5,536.0,620.86,469.42
2016,7,25,16,0,407.0,235.0,1.2,22.0,485.0,566.03,431.78
2016,7,25,16,15,553.0,179.5,1.15,21.5,489.5,593.6,456.27
2016,7,25,16,30,699.0,124.0,1.1,21.0,494.0,610.33,471.33
2016,7,25,16,45,491.0,146.5,1.1,21.0,394.0,470.69,367.04
2016,7,25,17,0,283.0,169.0,1.1,21.0,294.0,346.71,272.18
2016,7,25,17,15,257.5,153.0,1.05,20.0,255.0,302.61,239.28
2016,7,25,17,30,232.0,137.0,1.0,19.0,216.0,260.66,206.59
2016,7,25,17,45,224.5,114.0,0.95,18.5,180.0,220.77,174.21
2016,7,25,18,0,217.0,91.0,0.9,18.0,144.0,181.34,141.12
2016,7,25,18,15,184.5,71.5,0.8,17.0,109.0,138.6,105.05
2016,7,25,18,30,152.0,52.0,0.7,16.0,74.0,99.21,71.39
2016,7,25,18,45,76.0,35.5,0.65,15.0,46.5,55.32,35.29
2016,7,25,19,0,0.0,19.0,0.6,14.0,19.0,18.71,0.0
2016,7,25,19,15,0.0,9.5,0.6,13.5,9.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,9.5,0.55,11.5,11.0,9.34,0.0
2016,7,26,5,30,47.0,19.0,0.5,12.0,22.0,16.07,0.71
2016,7,26,5,45,108.5,37.5,0.45,12.5,52.0,30.86,20.72
2016,7,26,6,0,170.0,56.0,0.4,13.0,82.0,45.14,34.29
2016,7,26,6,15,209.5,75.5,0.35,13.5,119.5,59.64,47.59
2016,7,26,6,30,249.0,95.0,0.3,14.0,157.0,83.66,60.29
2016,7,26,6,45,296.0,107.0,0.3,15.0,198.0,114.3,78.93
2016,7,26,7,0,343.0,119.0,0.3,16.0,239.0,146.27,101.32
2016,7,26,7,15,500.0,113.0,0.3,17.0,319.0,193.56,133.68
2016,7,26,7,30,657.0,107.0,0.3,18.0,399.0,257.05,181.03
2016,7,26,7,45,682.5,113.5,0.3,19.5,449.5,308.49,223.15
2016,7,26,8,0,708.0,120.0,0.3,21.0,500.0,362.32,266.02
2016,7,26,8,15,730.5,125.0,0.3,22.0,549.0,415.67,307.61
2016,7,26,8,30,753.0,130.0,0.3,23.0,598.0,470.59,348.76
2016,7,26,8,45,765.5,136.0,0.35,24.0,642.0,522.58,386.67
2016,7,26,9,0,778.0,142.0,0.4,25.0,686.0,576.38,424.37
2016,7,26,9,15,791.5,145.5,0.45,25.5,726.5,626.24,459.03
2016,7,26,9,30,805.0,149.0,0.5,26.0,767.0,675.79,492.52
2016,7,26,9,45,829.5,143.5,0.55,27.0,806.0,723.92,523.47
2016,7,26,10,0,854.0,138.0,0.6,28.0,845.0,772.04,552.22
2016,7,26,10,15,861.5,140.0,0.65,28.5,874.5,812.78,576.39
2016,7,26,10,30,869.0,142.0,0.7,29.0,904.0,852.2,599.53
2016,7,26,10,45,860.5,151.5,0.8,29.5,922.0,885.51,619.52
2016,7,26,11,0,852.0,161.0,0.9,30.0,940.0,914.21,636.65
2016,7,26,11,15,855.5,162.0,0.9,30.0,954.5,942.32,652.97
2016,7,26,11,30,859.0,163.0,0.9,30.0,969.0,967.83,667.67
2016,7,26,11,45,848.5,171.0,0.95,30.5,972.5,984.31,676.56
2016,7,26,12,0,838.0,179.0,1.0,31.0,976.0,997.55,683.66
2016,7,26,12,15,838.0,179.0,1.05,31.0,975.5,1009.82,691.67
2016,7,26,12,30,838.0,179.0,1.1,31.0,975.0,1019.06,697.99
2016,7,26,12,45,846.0,171.5,1.15,31.0,970.0,1025.51,702.78
2016,7,26,13,0,854.0,164.0,1.2,31.0,965.0,1028.75,705.8
2016,7,26,13,15,850.0,163.0,1.2,31.0,949.0,1023.52,703.03
2016,7,26,13,30,846.0,162.0,1.2,31.0,933.0,1015.12,698.59
2016,7,26,13,45,835.0,163.5,1.2,31.0,908.0,999.36,689.86
2016,7,26,14,0,824.0,165.0,1.2,31.0,883.0,980.74,679.54
2016,7,26,14,15,815.0,162.5,1.2,30.5,853.0,957.14,667.59
2016,7,26,14,30,806.0,160.0,1.2,30.0,823.0,930.9,654.01
2016,7,26,14,45,799.0,155.0,1.2,30.0,788.0,901.39,637.03
2016,7,26,15,0,792.0,150.0,1.2,30.0,753.0,869.47,618.47
2016,7,26,15,15,777.5,146.5,1.2,29.5,711.5,830.48,596.46
2016,7,26,15,30,763.0,143.0,1.2,29.0,670.0,792.67,574.94
2016,7,26,15,45,751.0,136.0,1.2,29.0,626.0,748.85,547.96
2016,7,26,16,0,739.0,129.0,1.2,29.0,582.0,703.73,519.77
2016,7,26,16,15,557.5,163.5,1.2,28.5,489.0,579.07,433.57
2016,7,26,16,30,376.0,198.0,1.2,28.0,396.0,464.92,351.74
2016,7,26,16,45,359.5,178.5,1.2,27.5,352.5,416.98,318.56
2016,7,26,17,0,343.0,159.0,1.2,27.0,309.0,369.78,284.42
2016,7,26,17,15,313.5,144.0,1.15,26.0,267.5,321.7,248.76
2016,7,26,17,30,284.0,129.0,1.1,25.0,226.0,276.09,213.9
2016,7,26,17,45,260.0,109.0,1.05,24.0,186.0,229.88,177.5
2016,7,26,18,0,236.0,89.0,1.0,23.0,146.0,185.86,141.7
2016,7,26,18,15,195.0,70.0,0.9,21.5,109.5,140.03,104.06
2016,7,26,18,30,154.0,51.0,0.8,20.0,73.0,98.49,69.51
2016,7,26,18,45,77.0,33.5,0.75,19.0,44.5,55.81,34.74
2016,7,26,19,0,0.0,16.0,0.7,18.0,16.0,15.55,0.0
2016,7,26,19,15,0.0,8.0,0.65,17.5,8.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,30.5,7.5,0.4,12.5,9.5,7.37,0.0
2016,7,27,5,30,61.0,15.0,0.4,13.0,19.0,12.82,0.0
2016,7,27,5,45,136.0,34.5,0.45,14.0,52.5,28.54,18.51
2016,7,27,6,0,211.0,54.0,0.5,15.0,86.0,41.06,30.39
2016,7,27,6,15,273.5,70.5,0.5,15.5,129.0,52.41,40.83
2016,7,27,6,30,336.0,87.0,0.5,16.0,172.0,75.57,51.59
2016,7,27,6,45,394.0,99.0,0.5,17.0,220.0,111.63,72.45
2016,7,27,7,0,452.0,111.0,0.5,18.0,268.0,154.22,102.45
2016,7,27,7,15,366.5,142.0,0.5,19.0,282.5,191.51,136.32
2016,7,27,7,30,281.0,173.0,0.5,20.0,297.0,222.42,164.65
2016,7,27,7,45,443.0,157.5,0.5,21.0,381.0,273.64,201.45
2016,7,27,8,0,605.0,142.0,0.5,22.0,465.0,344.38,254.22
2016,7,27,8,15,629.0,148.5,0.55,22.5,512.0,394.33,293.68
2016,7,27,8,30,653.0,155.0,0.6,23.0,559.0,446.17,333.62
2016,7,27,8,45,669.5,161.0,0.65,24.0,602.5,495.32,369.78
2016,7,27,9,0,686.0,167.0,0.7,25.0,646.0,545.11,405.17
2016,7,27,9,15,701.0,171.5,0.75,25.5,685.5,593.0,438.94
2016,7,27,9,30,716.0,176.0,0.8,26.0,725.0,640.93,471.82
2016,7,27,9,45,729.0,178.5,0.9,26.5,759.5,685.34,502.11
2016,7,27,10,0,742.0,181.0,1.0,27.0,794.0,729.13,531.38
2016,7,27,10,15,751.0,183.5,1.05,27.0,822.5,768.95,557.7
2016,7,27,10,30,760.0,186.0,1.1,27.0,851.0,806.77,581.78
2016,7,27,10,45,759.5,192.0,1.15,27.5,871.0,838.54,600.66
2016,7,27,11,0,759.0,198.0,1.2,28.0,891.0,868.04,618.01
2016,7,27,11,15,763.0,199.5,1.2,28.0,905.5,894.87,634.17
2016,7,27,11,30,767.0,201.0,1.2,28.0,920.0,919.43,648.87
2016,7,27,11,45,763.0,206.0,1.25,28.0,926.0,937.44,660.28
2016,7,27,12,0,759.0,211.0,1.3,28.0,932.0,956.14,672.26
2016,7,27,12,15,759.0,211.0,1.3,28.0,931.5,967.9,679.25
2016,7,27,12,30,759.0,211.0,1.3,28.0,931.0,976.85,684.68
2016,7,27,12,45,755.5,211.0,1.3,28.5,923.0,979.47,684.99
2016,7,27,13,0,752.0,211.0,1.3,29.0,915.0,979.17,683.69
2016,7,27,13,15,747.5,209.5,1.3,28.5,899.5,973.41,681.91
2016,7,27,13,30,743.0,208.0,1.3,28.0,884.0,964.8,678.52
2016,7,27,13,45,739.0,204.0,1.3,28.0,862.5,951.25,670.84
2016,7,27,14,0,735.0,200.0,1.3,28.0,841.0,934.95,661.57
2016,7,27,14,15,725.5,197.0,1.3,27.5,811.5,911.83,649.38
2016,7,27,14,30,716.0,194.0,1.3,27.0,782.0,886.37,635.72
2016,7,27,14,45,717.0,183.5,1.3,27.0,750.5,860.26,620.34
2016,7,27,15,0,718.0,173.0,1.3,27.0,719.0,831.56,603.22
2016,7,27,15,15,702.5,169.0,1.25,26.5,679.0,793.28,580.3
2016,7,27,15,30,687.0,165.0,1.2,26.0,639.0,753.69,556.32
2016,7,27,15,45,475.5,215.5,1.2,26.0,533.5,614.11,458.64
2016,7,27,16,0,264.0,266.0,1.2,26.0,428.0,485.32,365.06
2016,7,27,16,15,453.0,196.0,1.15,25.5,446.0,539.93,410.43
2016,7,27,16,30,642.0,126.0,1.1,25.0,464.0,573.49,438.15
2016,7,27,16,45,634.0,113.0,1.1,24.5,418.0,525.08,403.79
2016,7,27,17,0,626.0,100.0,1.1,24.0,372.0,476.03,368.46
2016,7,27,17,15,586.5,93.0,1.05,23.0,322.0,416.67,324.2
2016,7,27,17,30,547.0,86.0,1.0,22.0,272.0,360.23,280.57
2016,7,27,17,45,513.5,74.5,0.95,21.5,225.0,304.72,235.58
2016,7,27,18,0,480.0,63.0,0.9,21.0,178.0,252.14,191.37
2016,7,27,18,15,404.0,52.5,0.8,20.0,133.5,190.63,140.06
2016,7,27,18,30,328.0,42.0,0.7,19.0,89.0,137.18,95.07
2016,7,27,18,45,164.0,31.5,0.65,18.5,55.0,74.21,45.29
2016,7,27,19,0,0.0,21.0,0.6,18.0,21.0,21.01,0.0
2016,7,27,19,15,0.0,10.5,0.55,17.5,10.5,10.32,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.0,0.4,11.0,13.0,12.78,0.0
2016,7,28,5,30,0.0,26.0,0.4,11.0,26.0,23.46,0.0
2016,7,28,5,45,180.0,35.0,0.4,11.5,62.0,27.09,17.38
2016,7,28,6,0,360.0,44.0,0.4,12.0,98.0,33.26,23.89
2016,7,28,6,15,433.5,54.0,0.4,13.0,144.0,39.08,29.41
2016,7,28,6,30,507.0,64.0,0.4,14.0,190.0,60.37,36.27
2016,7,28,6,45,556.5,71.5,0.4,15.0,239.5,100.72,57.74
2016,7,28,7,0,606.0,79.0,0.4,16.0,289.0,146.79,90.53
2016,7,28,7,15,642.5,84.5,0.4,16.5,339.5,194.16,128.88
2016,7,28,7,30,679.0,90.0,0.4,17.0,390.0,245.49,172.07
2016,7,28,7,45,705.5,94.5,0.45,18.0,439.5,296.62,215.34
2016,7,28,8,0,732.0,99.0,0.5,19.0,489.0,352.55,261.43
2016,7,28,8,15,752.5,103.0,0.5,19.5,536.5,405.13,304.07
2016,7,28,8,30,773.0,107.0,0.5,20.0,584.0,459.03,346.26
2016,7,28,8,45,786.0,111.0,0.55,21.0,627.5,510.12,384.63
2016,7,28,9,0,799.0,115.0,0.6,22.0,671.0,561.28,421.63
2016,7,28,9,15,811.0,117.5,0.65,22.5,711.0,610.22,456.66
2016,7,28,9,30,823.0,120.0,0.7,23.0,751.0,658.66,490.33
2016,7,28,9,45,831.0,123.0,0.75,24.0,784.5,704.27,520.01
2016,7,28,10,0,839.0,126.0,0.8,25.0,818.0,747.82,546.12
2016,7,28,10,15,846.0,127.5,0.85,25.0,846.5,787.63,571.54
2016,7,28,10,30,853.0,129.0,0.9,25.0,875.0,825.63,595.65
2016,7,28,10,45,839.5,141.5,0.95,25.5,891.0,854.78,612.79
2016,7,28,11,0,826.0,154.0,1.0,26.0,907.0,883.57,629.7
2016,7,28,11,15,829.5,155.0,1.05,26.0,921.5,911.0,646.93
2016,7,28,11,30,833.0,156.0,1.1,26.0,936.0,935.91,662.6
2016,7,28,11,45,818.5,167.0,1.15,26.5,938.5,951.13,670.99
2016,7,28,12,0,804.0,178.0,1.2,27.0,941.0,963.06,677.52
2016,7,28,12,15,803.5,178.0,1.2,27.0,940.5,974.42,684.33
2016,7,28,12,30,803.0,178.0,1.2,27.0,940.0,982.85,689.43
2016,7,28,12,45,800.5,177.5,1.25,27.0,931.5,985.81,692.14
2016,7,28,13,0,798.0,177.0,1.3,27.0,923.0,985.75,693.15
2016,7,28,13,15,794.0,176.0,1.3,26.5,907.5,980.66,691.77
2016,7,28,13,30,790.0,175.0,1.3,26.0,892.0,972.59,688.7
2016,7,28,13,45,777.0,177.0,1.3,26.0,868.0,955.9,679.01
2016,7,28,14,0,764.0,179.0,1.3,26.0,844.0,936.57,667.82
2016,7,28,14,15,755.0,176.5,1.25,25.5,815.0,913.93,655.15
2016,7,28,14,30,746.0,174.0,1.2,25.0,786.0,892.49,643.26
2016,7,28,14,45,607.5,228.5,1.2,25.0,712.5,807.89,588.71
2016,7,28,15,0,469.0,283.0,1.2,25.0,639.0,725.2,531.78
2016,7,28,15,15,420.5,284.0,1.15,24.5,590.0,671.45,496.64
2016,7,28,15,30,372.0,285.0,1.1,24.0,541.0,612.21,456.88
2016,7,28,15,45,342.0,270.5,1.1,24.0,493.5,560.58,421.77
2016,7,28,16,0,312.0,256.0,1.1,24.0,446.0,510.14,386.74
2016,7,28,16,15,307.0,233.5,1.05,23.5,407.5,470.11,359.57
2016,7,28,16,30,302.0,211.0,1.0,23.0,369.0,429.66,331.38
2016,7,28,16,45,243.5,194.5,1.0,23.0,313.5,362.54,281.31
2016,7,28,17,0,185.0,178.0,1.0,23.0,258.0,294.61,229.74
2016,7,28,17,15,174.0,155.5,0.95,22.0,223.0,256.21,201.07
2016,7,28,17,30,163.0,133.0,0.9,21.0,188.0,218.58,171.93
2016,7,28,17,45,151.5,111.0,0.85,20.5,155.0,182.18,142.54
2016,7,28,18,0,140.0,89.0,0.8,20.0,122.0,146.74,113.12
2016,7,28,18,15,113.5,68.5,0.75,19.0,91.0,109.42,81.98
2016,7,28,18,30,87.0,48.0,0.7,18.0,60.0,74.76,52.77
2016,7,28,18,45,43.5,30.5,0.7,17.5,36.5,42.92,25.63
2016,7,28,19,0,0.0,13.0,0.7,17.0,13.0,12.78,0.0
2016,7,28,19,15,0.0,6.5,0.65,16.5,6.5,6.39,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.5,0.4,11.5,9.5,9.34,0.0
2016,7,29,5,30,0.0,19.0,0.4,12.0,19.0,17.9,0.0
2016,7,29,5,45,131.0,33.5,0.4,12.5,53.0,27.74,17.72
2016,7,29,6,0,262.0,48.0,0.4,13.0,87.0,36.34,26.45
2016,7,29,6,15,331.0,61.5,0.4,13.5,130.5,45.43,34.96
2016,7,29,6,30,400.0,75.0,0.4,14.0,174.0,66.26,43.68
2016,7,29,6,45,460.5,84.0,0.45,15.0,223.0,103.28,63.78
2016,7,29,7,0,521.0,93.0,0.5,16.0,272.0,146.73,94.21
2016,7,29,7,15,560.0,100.5,0.5,16.5,322.0,191.58,130.08
2016,7,29,7,30,599.0,108.0,0.5,17.0,372.0,240.76,170.97
2016,7,29,7,45,637.0,111.5,0.55,18.0,422.5,290.15,212.1
2016,7,29,8,0,675.0,115.0,0.6,19.0,473.0,343.3,255.61
2016,7,29,8,15,697.5,120.0,0.6,19.5,520.5,394.95,297.41
2016,7,29,8,30,720.0,125.0,0.6,20.0,568.0,448.2,339.08
2016,7,29,8,45,743.0,126.0,0.65,21.0,613.5,501.26,378.89
2016,7,29,9,0,766.0,127.0,0.7,22.0,659.0,553.22,416.59
2016,7,29,9,15,779.5,130.0,0.75,22.5,699.0,602.09,451.67
2016,7,29,9,30,793.0,133.0,0.8,23.0,739.0,650.66,485.55
2016,7,29,9,45,807.5,133.0,0.85,24.0,774.5,696.51,515.78
2016,7,29,10,0,822.0,133.0,0.9,25.0,810.0,741.63,543.45
2016,7,29,10,15,829.5,135.0,0.9,25.5,838.5,782.25,567.73
2016,7,29,10,30,837.0,137.0,0.9,26.0,867.0,819.69,589.63
2016,7,29,10,45,834.5,143.0,0.95,26.5,886.5,851.49,608.42
2016,7,29,11,0,832.0,149.0,1.0,27.0,906.0,883.46,627.25
2016,7,29,11,15,836.0,150.0,1.05,27.0,921.0,908.12,642.64
2016,7,29,11,30,840.0,151.0,1.1,27.0,936.0,933.1,658.34
2016,7,29,11,45,835.0,156.0,1.15,27.0,941.5,955.36,672.38
2016,7,29,12,0,830.0,161.0,1.2,27.0,947.0,970.69,682.22
2016,7,29,12,15,830.0,161.0,1.2,27.0,946.5,982.77,689.41
2016,7,29,12,30,830.0,161.0,1.2,27.0,946.0,991.84,694.88
2016,7,29,12,45,832.5,158.0,1.3,27.0,940.0,997.22,699.9
2016,7,29,13,0,835.0,155.0,1.4,27.0,934.0,999.48,703.1
2016,7,29,13,15,831.5,154.0,1.4,27.0,918.5,994.7,700.53
2016,7,29,13,30,828.0,153.0,1.4,27.0,903.0,986.82,696.23
2016,7,29,13,45,819.5,153.0,1.4,27.0,880.0,972.03,687.78
2016,7,29,14,0,811.0,153.0,1.4,27.0,857.0,954.39,677.7
2016,7,29,14,15,635.5,236.5,1.4,26.5,776.5,867.16,624.31
2016,7,29,14,30,460.0,320.0,1.4,26.0,696.0,777.32,563.23
2016,7,29,14,45,438.5,311.5,1.4,26.0,657.5,739.03,539.26
2016,7,29,15,0,417.0,303.0,1.4,26.0,619.0,700.15,514.05
2016,7,29,15,15,416.5,286.0,1.3,25.5,587.0,669.93,495.17
2016,7,29,15,30,416.0,269.0,1.2,25.0,555.0,638.26,474.98
2016,7,29,15,45,367.0,261.5,1.2,24.5,501.0,570.22,428.91
2016,7,29,16,0,318.0,254.0,1.2,24.0,447.0,512.27,388.95
2016,7,29,16,15,497.0,183.5,1.15,23.5,456.5,556.75,426.41
2016,7,29,16,30,676.0,113.0,1.1,23.0,466.0,580.51,447.14
2016,7,29,16,45,446.0,143.5,1.1,22.5,366.5,437.96,340.74
2016,7,29,17,0,216.0,174.0,1.1,22.0,267.0,307.67,240.89
2016,7,29,17,15,201.0,152.5,1.05,21.0,230.5,266.76,210.42
2016,7,29,17,30,186.0,131.0,1.0,20.0,194.0,227.0,179.39
2016,7,29,17,45,166.5,109.5,0.95,19.5,158.5,186.63,146.62
2016,7,29,18,0,147.0,88.0,0.9,19.0,123.0,148.07,114.53
2016,7,29,18,15,117.0,67.5,0.85,18.0,91.0,109.32,82.09
2016,7,29,18,30,87.0,47.0,0.8,17.0,59.0,73.61,51.95
2016,7,29,18,45,43.5,29.0,0.75,16.5,35.0,41.18,24.04
2016,7,29,19,0,0.0,11.0,0.7,16.0,11.0,10.81,0.0
2016,7,29,19,15,0.0,5.5,0.65,15.5,5.5,5.41,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,11.5,10.5,10.32,0.0
2016,7,30,5,30,0.0,21.0,0.5,12.0,21.0,19.42,0.0
2016,7,30,5,45,156.0,33.5,0.5,12.5,56.0,25.97,16.08
2016,7,30,6,0,312.0,46.0,0.5,13.0,91.0,34.81,25.07
2016,7,30,6,15,386.5,57.0,0.5,13.5,136.0,42.19,32.06
2016,7,30,6,30,461.0,68.0,0.5,14.0,181.0,61.13,38.73
2016,7,30,6,45,514.0,76.5,0.55,15.0,230.0,99.94,59.13
2016,7,30,7,0,567.0,85.0,0.6,16.0,279.0,144.92,90.81
2016,7,30,7,15,606.0,92.0,0.6,16.5,330.0,191.91,128.58
2016,7,30,7,30,645.0,99.0,0.6,17.0,381.0,243.19,171.51
2016,7,30,7,45,672.5,105.0,0.65,18.0,431.0,294.18,214.55
2016,7,30,8,0,700.0,111.0,0.7,19.0,481.0,347.76,258.86
2016,7,30,8,15,722.5,115.5,0.75,19.5,529.0,400.3,301.82
2016,7,30,8,30,745.0,120.0,0.8,20.0,577.0,454.4,344.68
2016,7,30,8,45,759.5,125.0,0.85,20.5,621.5,508.06,385.84
2016,7,30,9,0,774.0,130.0,0.9,21.0,666.0,559.84,424.38
2016,7,30,9,15,787.5,133.0,0.95,21.5,706.5,609.14,460.05
2016,7,30,9,30,801.0,136.0,1.0,22.0,747.0,658.13,494.49
2016,7,30,9,45,838.0,124.5,1.05,23.0,789.5,709.08,528.86
2016,7,30,10,0,875.0,113.0,1.1,24.0,832.0,760.91,560.72
2016,7,30,10,15,882.0,114.5,1.15,24.0,861.0,802.11,587.17
2016,7,30,10,30,889.0,116.0,1.2,24.0,890.0,841.39,612.28
2016,7,30,10,45,872.5,130.0,1.3,24.0,906.5,870.74,631.51
2016,7,30,11,0,856.0,144.0,1.4,24.0,923.0,896.45,648.5
2016,7,30,11,15,860.0,145.0,1.4,24.0,938.0,924.57,665.75
2016,7,30,11,30,864.0,146.0,1.4,24.0,953.0,950.09,681.26
2016,7,30,11,45,840.0,163.0,1.45,24.0,952.5,966.76,691.94
2016,7,30,12,0,816.0,180.0,1.5,24.0,952.0,975.96,698.1
2016,7,30,12,15,816.0,180.0,1.5,23.5,952.0,987.99,706.88
2016,7,30,12,30,816.0,180.0,1.5,23.0,952.0,997.04,713.86
2016,7,30,12,45,813.0,180.5,1.5,23.0,943.5,1000.6,716.17
2016,7,30,13,0,810.0,181.0,1.5,23.0,935.0,1001.08,716.72
2016,7,30,13,15,806.0,180.0,1.45,23.0,920.0,995.97,713.15
2016,7,30,13,30,802.0,179.0,1.4,23.0,905.0,987.83,707.85
2016,7,30,13,45,789.5,181.0,1.4,23.0,880.5,971.49,698.29
2016,7,30,14,0,777.0,183.0,1.4,23.0,856.0,952.45,687.18
2016,7,30,14,15,768.0,180.5,1.3,22.5,827.0,929.55,673.5
2016,7,30,14,30,759.0,178.0,1.2,22.0,798.0,908.02,660.72
2016,7,30,14,45,751.5,173.0,1.2,22.0,764.0,878.95,643.27
2016,7,30,15,0,744.0,168.0,1.2,22.0,730.0,847.64,624.35
2016,7,30,15,15,729.5,164.0,1.15,21.5,690.0,809.37,601.19
2016,7,30,15,30,715.0,160.0,1.1,21.0,650.0,769.64,576.84
2016,7,30,15,45,707.0,150.5,1.1,21.0,607.5,727.83,550.28
2016,7,30,16,0,699.0,141.0,1.1,21.0,565.0,684.52,521.77
2016,7,30,16,15,675.0,135.5,1.05,20.5,517.0,633.0,486.69
2016,7,30,16,30,651.0,130.0,1.0,20.0,469.0,581.75,450.92
2016,7,30,16,45,631.5,120.0,0.95,20.0,420.5,528.99,412.38
2016,7,30,17,0,612.0,110.0,0.9,20.0,372.0,476.68,373.06
2016,7,30,17,15,571.0,102.5,0.85,19.0,321.0,416.6,327.82
2016,7,30,17,30,530.0,95.0,0.8,18.0,270.0,359.58,283.28
2016,7,30,17,45,481.5,83.5,0.8,17.5,221.5,296.98,232.52
2016,7,30,18,0,433.0,72.0,0.8,17.0,173.0,241.18,185.61
2016,7,30,18,15,355.5,59.0,0.75,16.0,128.5,179.82,134.03
2016,7,30,18,30,278.0,46.0,0.7,15.0,84.0,126.88,89.18
2016,7,30,18,45,139.0,31.0,0.7,14.5,50.0,67.94,40.3
2016,7,30,19,0,0.0,16.0,0.7,14.0,16.0,15.73,0.0
2016,7,30,19,15,0.0,8.0,0.65,13.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,10.5,8.0,7.86,0.0
2016,7,31,5,30,0.0,16.0,0.6,11.0,16.0,15.27,0.0
2016,7,31,5,45,112.0,33.0,0.55,11.5,49.0,27.31,17.11
2016,7,31,6,0,224.0,50.0,0.5,12.0,82.0,38.13,28.06
2016,7,31,6,15,290.5,66.5,0.5,12.5,125.5,49.61,38.77
2016,7,31,6,30,357.0,83.0,0.5,13.0,169.0,70.22,48.73
2016,7,31,6,45,414.5,94.5,0.5,14.0,217.5,106.72,69.01
2016,7,31,7,0,472.0,106.0,0.5,15.0,266.0,149.72,99.16
2016,7,31,7,15,450.0,124.5,0.55,15.5,297.5,190.09,133.64
2016,7,31,7,30,428.0,143.0,0.6,16.0,329.0,228.11,167.06
2016,7,31,7,45,521.5,141.5,0.65,17.0,396.5,280.86,208.46
2016,7,31,8,0,615.0,140.0,0.7,18.0,464.0,343.16,257.47
2016,7,31,8,15,639.0,146.5,0.75,18.5,511.5,393.72,298.43
2016,7,31,8,30,663.0,153.0,0.8,19.0,559.0,446.17,339.77
2016,7,31,8,45,675.0,161.0,0.85,20.0,601.5,495.5,376.91
2016,7,31,9,0,687.0,169.0,0.9,21.0,644.0,545.04,412.89
2016,7,31,9,15,702.5,173.5,0.95,21.5,684.0,593.43,447.79
2016,7,31,9,30,718.0,178.0,1.0,22.0,724.0,641.89,481.79
2016,7,31,9,45,697.5,198.5,1.05,22.5,749.5,680.24,507.27
2016,7,31,10,0,677.0,219.0,1.1,23.0,775.0,715.39,529.96
2016,7,31,10,15,686.5,223.0,1.15,23.0,803.5,754.91,556.93
2016,7,31,10,30,696.0,227.0,1.2,23.0,832.0,793.31,582.72
2016,7,31,10,45,688.5,238.5,1.3,23.0,849.5,823.27,602.83
2016,7,31,11,0,681.0,250.0,1.4,23.0,867.0,850.78,621.26
2016,7,31,11,15,685.5,252.0,1.4,23.0,882.0,877.37,638.22
2016,7,31,11,30,690.0,254.0,1.4,23.0,897.0,901.95,653.72
2016,7,31,11,45,674.5,266.5,1.45,23.0,899.5,915.83,662.4
2016,7,31,12,0,659.0,279.0,1.5,23.0,902.0,926.85,669.36
2016,7,31,12,15,659.0,280.0,1.5,23.0,902.5,938.79,676.89
2016,7,31,12,30,659.0,281.0,1.5,23.0,903.0,948.23,682.85
2016,7,31,12,45,752.0,219.5,1.5,23.0,923.5,983.63,706.14
2016,7,31,13,0,845.0,158.0,1.5,23.0,944.0,1011.74,723.67
2016,7,31,13,15,841.0,157.0,1.45,22.5,928.5,1006.44,721.03
2016,7,31,13,30,837.0,156.0,1.4,22.0,913.0,997.99,716.91
2016,7,31,13,45,804.0,170.5,1.4,22.0,882.5,974.34,702.73
2016,7,31,14,0,771.0,185.0,1.4,22.0,852.0,948.27,687.19
2016,7,31,14,15,762.0,182.5,1.35,21.5,822.5,929.41,676.85
2016,7,31,14,30,753.0,180.0,1.3,21.0,793.0,904.11,662.27
2016,7,31,14,45,728.0,183.5,1.3,21.0,754.5,868.46,640.37
2016,7,31,15,0,703.0,187.0,1.3,21.0,716.0,831.45,617.51
2016,7,31,15,15,687.0,182.0,1.25,20.5,675.5,792.01,593.32
2016,7,31,15,30,671.0,177.0,1.2,20.0,635.0,751.3,567.8
2016,7,31,15,45,655.0,169.5,1.2,20.0,591.5,706.91,538.31
2016,7,31,16,0,639.0,162.0,1.2,20.0,548.0,661.75,507.71
2016,7,31,16,15,613.5,155.0,1.15,19.5,500.0,609.92,472.02
2016,7,31,16,30,588.0,148.0,1.1,19.0,452.0,558.58,435.81
2016,7,31,16,45,569.5,135.5,1.1,18.5,404.5,506.62,398.6
2016,7,31,17,0,551.0,123.0,1.1,18.0,357.0,452.58,358.58
2016,7,31,17,15,509.0,113.5,1.05,17.0,307.0,393.27,313.23
2016,7,31,17,30,467.0,104.0,1.0,16.0,257.0,337.36,268.96
2016,7,31,17,45,425.0,89.5,0.95,15.5,210.5,279.69,221.37
2016,7,31,18,0,383.0,75.0,0.9,15.0,164.0,226.0,175.67
2016,7,31,18,15,308.5,60.5,0.8,14.5,120.0,166.74,125.22
2016,7,31,18,30,234.0,46.0,0.7,14.0,76.0,115.6,81.62
2016,7,31,18,45,117.0,30.0,0.65,13.5,45.0,58.95,33.76
2016,7,31,19,0,0.0,14.0,0.6,13.0,14.0,13.76,0.0
2016,7,31,19,15,0.0,7.0,0.55,12.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,0.45,11.5,11.0,7.37,0.0
2016,8,1,5,30,170.0,15.0,0.4,12.0,22.0,14.74,0.0
2016,8,1,5,45,297.0,25.5,0.4,12.5,58.5,19.35,10.3
2016,8,1,6,0,424.0,36.0,0.4,13.0,95.0,26.43,17.66
2016,8,1,6,15,500.0,43.5,0.4,13.5,142.0,30.4,21.56
2016,8,1,6,30,576.0,51.0,0.4,14.0,189.0,46.97,26.03
2016,8,1,6,45,347.5,92.0,0.45,14.5,181.5,98.83,65.03
2016,8,1,7,0,119.0,133.0,0.5,15.0,174.0,131.48,99.58
2016,8,1,7,15,192.0,151.5,0.5,15.5,229.5,170.12,127.83
2016,8,1,7,30,265.0,170.0,0.5,16.0,285.0,213.85,160.88
2016,8,1,7,45,530.5,123.5,0.5,17.0,390.0,266.65,196.92
2016,8,1,8,0,796.0,77.0,0.5,18.0,495.0,351.25,260.41
2016,8,1,8,15,815.0,79.5,0.55,18.5,543.5,408.03,306.98
2016,8,1,8,30,834.0,82.0,0.6,19.0,592.0,462.86,350.88
2016,8,1,8,45,848.0,84.5,0.65,19.5,636.5,515.89,392.02
2016,8,1,9,0,862.0,87.0,0.7,20.0,681.0,568.91,431.76
2016,8,1,9,15,873.0,89.0,0.75,20.5,721.5,619.38,468.42
