Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,9,15,681.0,173.0,0.7,18.5,641.5,567.73,432.62
2016,8,21,9,30,698.0,178.0,0.7,19.0,682.0,617.01,467.27
2016,8,21,9,45,700.5,187.5,0.75,19.5,714.5,660.74,497.4
2016,8,21,10,0,703.0,197.0,0.8,20.0,747.0,703.03,525.83
2016,8,21,10,15,713.0,200.5,0.85,20.5,776.0,743.6,552.72
2016,8,21,10,30,723.0,204.0,0.9,21.0,805.0,782.91,578.27
2016,8,21,10,45,733.5,204.5,0.95,21.5,828.0,818.21,600.44
2016,8,21,11,0,744.0,205.0,1.0,22.0,851.0,851.83,620.95
2016,8,21,11,15,748.5,206.5,1.05,22.0,865.5,879.27,638.57
2016,8,21,11,30,753.0,208.0,1.1,22.0,880.0,904.35,654.76
2016,8,21,11,45,758.0,206.5,1.15,22.5,888.0,924.36,666.48
2016,8,21,12,0,763.0,205.0,1.2,23.0,896.0,941.73,676.62
2016,8,21,12,15,762.5,205.0,1.2,22.5,894.5,952.63,684.58
2016,8,21,12,30,762.0,205.0,1.2,22.0,893.0,960.59,690.89
2016,8,21,12,45,776.5,194.0,1.3,22.0,888.5,964.63,695.18
2016,8,21,13,0,791.0,183.0,1.4,22.0,884.0,969.66,700.21
2016,8,21,13,15,785.5,181.5,1.4,21.5,866.5,961.87,697.0
2016,8,21,13,30,780.0,180.0,1.4,21.0,849.0,951.04,692.09
2016,8,21,13,45,773.0,177.5,1.45,21.0,824.5,934.79,683.19
2016,8,21,14,0,766.0,175.0,1.5,21.0,800.0,915.7,672.52
2016,8,21,14,15,755.5,172.0,1.5,20.5,768.5,894.13,660.85
2016,8,21,14,30,745.0,169.0,1.5,20.0,737.0,866.17,644.93
2016,8,21,14,45,731.0,165.0,1.5,20.0,699.5,831.82,623.45
2016,8,21,15,0,717.0,161.0,1.5,20.0,662.0,795.6,600.59
2016,8,21,15,15,698.5,156.5,1.45,19.5,619.5,753.53,574.07
2016,8,21,15,30,680.0,152.0,1.4,19.0,577.0,710.35,546.33
2016,8,21,15,45,656.0,146.5,1.4,19.0,530.5,661.16,512.38
2016,8,21,16,0,632.0,141.0,1.4,19.0,484.0,611.85,477.62
2016,8,21,16,15,602.0,133.5,1.35,18.5,434.5,556.6,438.16
2016,8,21,16,30,572.0,126.0,1.3,18.0,385.0,502.37,398.36
2016,8,21,16,45,531.5,117.5,1.3,17.5,334.5,439.88,351.26
2016,8,21,17,0,491.0,109.0,1.3,17.0,284.0,383.34,307.13
2016,8,21,17,15,439.5,97.0,1.3,16.0,234.5,320.96,257.4
2016,8,21,17,30,388.0,85.0,1.3,15.0,185.0,263.28,209.72
2016,8,21,17,45,318.0,69.5,1.35,14.5,139.0,200.1,156.15
2016,8,21,18,0,248.0,54.0,1.4,14.0,93.0,144.37,108.14
2016,8,21,18,15,164.5,35.0,1.35,13.5,57.0,88.98,60.54
2016,8,21,18,30,81.0,16.0,1.3,13.0,21.0,36.96,1.29
2016,8,21,18,45,40.5,8.0,1.3,12.5,10.5,13.49,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,10.5,10.5,10.32,0.0
2016,8,22,6,0,0.0,21.0,1.1,11.0,21.0,20.27,10.82
2016,8,22,6,15,2.0,42.0,1.1,11.5,42.5,39.44,29.15
2016,8,22,6,30,4.0,63.0,1.1,12.0,64.0,58.08,46.31
2016,8,22,6,45,15.5,85.0,1.1,12.5,89.5,78.81,61.38
2016,8,22,7,0,27.0,107.0,1.1,13.0,115.0,98.96,77.62
2016,8,22,7,15,36.5,128.5,1.0,13.5,141.5,122.4,96.44
2016,8,22,7,30,46.0,150.0,0.9,14.0,168.0,147.14,116.14
2016,8,22,7,45,38.5,166.5,0.85,14.5,183.5,164.23,129.92
2016,8,22,8,0,31.0,183.0,0.8,15.0,199.0,180.43,142.64
2016,8,22,8,15,286.0,177.0,0.8,15.5,339.0,272.48,212.31
2016,8,22,8,30,541.0,171.0,0.8,16.0,479.0,394.29,305.19
2016,8,22,8,45,610.5,165.0,0.8,16.5,539.5,453.5,350.47
2016,8,22,9,0,680.0,159.0,0.8,17.0,600.0,518.17,399.26
2016,8,22,9,15,696.5,163.5,0.8,17.5,640.5,567.19,435.06
2016,8,22,9,30,713.0,168.0,0.8,18.0,681.0,616.33,469.96
2016,8,22,9,45,707.5,181.0,0.85,19.0,711.5,658.63,498.26
2016,8,22,10,0,702.0,194.0,0.9,20.0,742.0,698.81,524.28
2016,8,22,10,15,712.0,197.0,0.95,20.0,770.5,738.83,552.0
2016,8,22,10,30,722.0,200.0,1.0,20.0,799.0,777.57,578.46
2016,8,22,10,45,732.0,200.5,1.05,20.5,821.5,812.37,600.42
2016,8,22,11,0,742.0,201.0,1.1,21.0,844.0,845.46,620.77
2016,8,22,11,15,746.5,202.5,1.15,21.0,858.0,872.79,638.46
2016,8,22,11,30,751.0,204.0,1.2,21.0,872.0,897.77,654.71
2016,8,22,11,45,756.5,202.0,1.25,21.5,879.5,917.62,666.43
2016,8,22,12,0,762.0,200.0,1.3,22.0,887.0,934.84,676.55
2016,8,22,12,15,761.5,200.0,1.3,22.0,885.5,945.65,683.22
2016,8,22,12,30,761.0,200.0,1.3,22.0,884.0,953.52,688.19
2016,8,22,12,45,729.0,216.5,1.35,22.0,866.5,945.18,683.76
2016,8,22,13,0,697.0,233.0,1.4,22.0,849.0,933.76,677.62
2016,8,22,13,15,692.0,231.0,1.4,21.5,832.5,926.48,674.84
2016,8,22,13,30,687.0,229.0,1.4,21.0,816.0,916.45,670.3
2016,8,22,13,45,684.5,222.5,1.45,21.0,793.5,901.38,662.0
2016,8,22,14,0,682.0,216.0,1.5,21.0,771.0,883.62,652.0
2016,8,22,14,15,671.0,212.0,1.5,20.5,740.5,858.08,637.48
2016,8,22,14,30,660.0,208.0,1.5,20.0,710.0,830.37,621.48
2016,8,22,14,45,651.0,200.5,1.5,20.0,675.0,798.73,601.37
2016,8,22,15,0,642.0,193.0,1.5,20.0,640.0,765.18,579.65
2016,8,22,15,15,623.0,187.0,1.45,19.5,598.5,723.34,552.31
2016,8,22,15,30,604.0,181.0,1.4,19.0,557.0,680.61,523.91
2016,8,22,15,45,584.0,172.0,1.4,18.5,512.0,630.36,490.08
2016,8,22,16,0,564.0,163.0,1.4,18.0,467.0,583.21,457.57
2016,8,22,16,15,533.5,153.5,1.35,17.5,418.5,528.71,418.26
2016,8,22,16,30,503.0,144.0,1.3,17.0,370.0,475.55,378.9
2016,8,22,16,45,467.0,132.0,1.3,16.5,321.0,418.19,335.35
2016,8,22,17,0,431.0,120.0,1.3,16.0,272.0,363.36,292.35
2016,8,22,17,15,381.0,105.5,1.25,15.5,223.5,302.13,242.75
2016,8,22,17,30,331.0,91.0,1.2,15.0,175.0,245.54,195.53
2016,8,22,17,45,270.0,72.5,1.15,14.5,130.5,185.57,144.66
2016,8,22,18,0,209.0,54.0,1.1,14.0,86.0,132.07,98.63
2016,8,22,18,15,134.0,34.0,1.0,13.5,51.5,75.8,50.41
2016,8,22,18,30,59.0,14.0,0.9,13.0,17.0,27.67,0.0
2016,8,22,18,45,29.5,7.0,0.85,12.5,8.5,10.9,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,14.5,0.8,11.5,20.5,14.25,0.0
2016,8,23,6,0,148.0,29.0,0.8,12.0,41.0,22.53,12.33
2016,8,23,6,15,234.5,45.5,0.75,12.5,81.5,34.69,24.84
2016,8,23,6,30,321.0,62.0,0.7,13.0,122.0,46.24,35.64
2016,8,23,6,45,386.5,75.0,0.7,13.5,170.0,73.45,47.05
2016,8,23,7,0,452.0,88.0,0.7,14.0,218.0,115.67,73.5
2016,8,23,7,15,500.0,97.5,0.65,14.5,268.5,159.74,106.7
2016,8,23,7,30,548.0,107.0,0.6,15.0,319.0,209.28,147.03
2016,8,23,7,45,428.5,147.5,0.6,15.5,328.0,246.0,183.09
2016,8,23,8,0,309.0,188.0,0.6,16.0,337.0,271.39,207.82
2016,8,23,8,15,316.0,210.0,0.6,16.5,376.0,313.19,241.26
2016,8,23,8,30,323.0,232.0,0.6,17.0,415.0,355.6,274.13
2016,8,23,8,45,354.0,246.0,0.65,18.0,462.5,402.92,309.49
2016,8,23,9,0,385.0,260.0,0.7,19.0,510.0,452.9,345.94
2016,8,23,9,15,401.5,273.0,0.7,19.5,548.0,495.89,376.68
2016,8,23,9,30,418.0,286.0,0.7,20.0,586.0,540.09,407.56
2016,8,23,9,45,573.0,234.0,0.75,20.5,667.0,617.03,463.95
2016,8,23,10,0,728.0,182.0,0.8,21.0,748.0,705.26,526.59
2016,8,23,10,15,738.0,185.0,0.8,21.5,777.0,746.18,552.44
2016,8,23,10,30,748.0,188.0,0.8,22.0,806.0,785.76,577.07
2016,8,23,10,45,758.0,188.0,0.85,22.5,829.0,820.8,598.48
2016,8,23,11,0,768.0,188.0,0.9,23.0,852.0,852.3,617.47
2016,8,23,11,15,772.5,189.5,0.95,23.0,866.5,879.79,635.05
2016,8,23,11,30,777.0,191.0,1.0,23.0,881.0,904.87,651.14
2016,8,23,11,45,782.5,189.5,1.05,23.5,888.5,925.31,663.08
2016,8,23,12,0,788.0,188.0,1.1,24.0,896.0,943.07,673.4
2016,8,23,12,15,788.0,187.5,1.1,24.0,895.0,953.78,679.87
2016,8,23,12,30,788.0,187.0,1.1,24.0,894.0,961.49,684.65
2016,8,23,12,45,802.5,176.5,1.15,24.0,889.5,969.9,690.88
2016,8,23,13,0,817.0,166.0,1.2,24.0,885.0,975.09,695.2
2016,8,23,13,15,812.0,164.5,1.2,24.0,868.0,967.53,690.88
2016,8,23,13,30,807.0,163.0,1.2,24.0,851.0,956.84,684.87
2016,8,23,13,45,802.5,160.0,1.25,24.0,827.0,941.98,677.15
2016,8,23,14,0,798.0,157.0,1.3,24.0,803.0,924.14,667.59
2016,8,23,14,15,788.0,154.5,1.3,23.5,772.0,898.88,653.84
2016,8,23,14,30,778.0,152.0,1.3,23.0,741.0,871.08,638.44
2016,8,23,14,45,767.5,147.5,1.35,23.0,704.0,838.34,619.1
2016,8,23,15,0,757.0,143.0,1.4,23.0,667.0,806.61,600.26
2016,8,23,15,15,739.5,139.0,1.4,22.5,624.0,764.59,574.76
2016,8,23,15,30,722.0,135.0,1.4,22.0,581.0,721.31,548.04
2016,8,23,15,45,702.0,129.0,1.4,21.5,534.5,672.98,516.94
2016,8,23,16,0,682.0,123.0,1.4,21.0,488.0,624.12,483.84
2016,8,23,16,15,653.0,117.0,1.35,20.5,438.0,569.13,444.85
2016,8,23,16,30,624.0,111.0,1.3,20.0,388.0,514.98,405.36
2016,8,23,16,45,587.5,102.5,1.3,19.5,337.5,455.09,360.48
2016,8,23,17,0,551.0,94.0,1.3,19.0,287.0,397.43,315.71
2016,8,23,17,15,497.5,84.5,1.25,18.0,236.5,333.46,264.75
2016,8,23,17,30,444.0,75.0,1.2,17.0,186.0,272.69,214.57
2016,8,23,17,45,372.0,61.5,1.2,16.5,139.0,208.35,160.04
2016,8,23,18,0,300.0,48.0,1.2,16.0,92.0,151.7,111.17
2016,8,23,18,15,197.5,31.5,1.15,15.0,55.5,92.25,60.07
2016,8,23,18,30,95.0,15.0,1.1,14.0,19.0,37.27,0.0
2016,8,23,18,45,47.5,7.5,1.1,13.5,9.5,7.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.5,13.5,0.85,10.5,22.0,13.27,0.0
2016,8,24,6,0,205.0,27.0,0.8,11.0,44.0,20.95,10.83
2016,8,24,6,15,303.0,41.0,0.75,11.5,86.5,31.59,22.19
2016,8,24,6,30,401.0,55.0,0.7,12.0,129.0,41.17,31.25
2016,8,24,6,45,468.5,65.5,0.7,12.5,179.0,68.16,40.97
2016,8,24,7,0,536.0,76.0,0.7,13.0,229.0,112.75,67.94
2016,8,24,7,15,583.5,83.5,0.65,13.5,281.0,159.41,103.24
2016,8,24,7,30,631.0,91.0,0.6,14.0,333.0,211.48,146.2
2016,8,24,7,45,665.0,97.0,0.6,15.0,385.0,263.71,190.66
2016,8,24,8,0,699.0,103.0,0.6,16.0,437.0,319.3,237.41
2016,8,24,8,15,724.5,108.0,0.6,16.5,486.5,373.85,282.88
2016,8,24,8,30,750.0,113.0,0.6,17.0,536.0,430.28,328.38
2016,8,24,8,45,768.5,117.0,0.65,17.5,582.0,485.65,371.89
2016,8,24,9,0,787.0,121.0,0.7,18.0,628.0,539.68,413.05
2016,8,24,9,15,802.0,124.0,0.7,18.5,669.5,591.03,450.52
2016,8,24,9,30,817.0,127.0,0.7,19.0,711.0,642.1,486.53
2016,8,24,9,45,836.0,125.5,0.75,20.0,749.0,690.93,519.64
2016,8,24,10,0,855.0,124.0,0.8,21.0,787.0,739.23,550.62
2016,8,24,10,15,863.0,125.5,0.85,21.0,816.0,780.19,577.24
2016,8,24,10,30,871.0,127.0,0.9,21.0,845.0,819.9,602.91
2016,8,24,10,45,875.5,129.0,0.95,21.5,867.0,855.11,624.31
2016,8,24,11,0,880.0,131.0,1.0,22.0,889.0,887.81,643.96
2016,8,24,11,15,883.5,131.5,1.0,22.0,903.0,915.5,660.76
2016,8,24,11,30,887.0,132.0,1.0,22.0,917.0,940.34,675.78
2016,8,24,11,45,887.5,133.0,1.05,22.5,923.5,959.94,687.1
2016,8,24,12,0,888.0,134.0,1.1,23.0,930.0,976.38,696.54
2016,8,24,12,15,887.5,134.0,1.15,23.0,928.5,987.6,704.19
2016,8,24,12,30,887.0,134.0,1.2,23.0,927.0,995.51,709.95
2016,8,24,12,45,875.0,139.0,1.25,23.0,914.5,994.11,710.06
2016,8,24,13,0,863.0,144.0,1.3,23.0,902.0,989.36,708.31
2016,8,24,13,15,858.5,143.0,1.3,23.0,884.5,988.39,708.25
2016,8,24,13,30,854.0,142.0,1.3,23.0,867.0,978.25,702.51
2016,8,24,13,45,847.5,140.5,1.35,23.0,842.0,962.46,694.19
2016,8,24,14,0,841.0,139.0,1.4,23.0,817.0,943.59,683.99
2016,8,24,14,15,831.5,136.5,1.4,22.5,785.5,917.93,670.02
2016,8,24,14,30,822.0,134.0,1.4,22.0,754.0,889.56,654.27
2016,8,24,14,45,810.0,131.0,1.4,22.0,716.0,855.96,633.74
2016,8,24,15,0,798.0,128.0,1.4,22.0,678.0,820.15,611.62
2016,8,24,15,15,782.0,124.5,1.4,21.5,635.0,778.57,586.53
2016,8,24,15,30,766.0,121.0,1.4,21.0,592.0,735.5,560.01
2016,8,24,15,45,745.5,116.5,1.45,20.5,544.5,689.37,531.27
2016,8,24,16,0,725.0,112.0,1.5,20.0,497.0,640.09,498.54
2016,8,24,16,15,696.5,106.5,1.45,19.5,446.5,584.19,458.74
2016,8,24,16,30,668.0,101.0,1.4,19.0,396.0,529.01,418.3
2016,8,24,16,45,631.5,94.0,1.4,18.5,344.0,468.76,372.87
2016,8,24,17,0,595.0,87.0,1.4,18.0,292.0,410.68,327.43
2016,8,24,17,15,541.0,78.0,1.4,17.0,240.5,344.95,274.82
2016,8,24,17,30,487.0,69.0,1.4,16.0,189.0,283.92,223.99
2016,8,24,17,45,410.5,57.0,1.4,15.5,141.0,216.97,166.78
2016,8,24,18,0,334.0,45.0,1.4,15.0,93.0,158.02,115.49
2016,8,24,18,15,167.0,32.0,1.35,14.5,56.0,85.34,54.74
2016,8,24,18,30,0.0,19.0,1.3,14.0,19.0,18.68,0.0
2016,8,24,18,45,0.0,9.5,1.3,13.5,9.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,115.0,13.0,1.05,10.5,22.0,12.78,0.0
2016,8,25,6,0,230.0,26.0,1.1,11.0,44.0,20.51,10.13
2016,8,25,6,15,334.0,38.0,1.05,11.5,87.0,28.88,19.75
2016,8,25,6,30,438.0,50.0,1.0,12.0,130.0,36.68,27.21
2016,8,25,6,45,509.5,58.0,1.0,12.5,180.5,62.18,35.23
2016,8,25,7,0,581.0,66.0,1.0,13.0,231.0,107.25,61.61
2016,8,25,7,15,627.0,72.5,0.95,13.5,283.0,155.38,98.16
2016,8,25,7,30,673.0,79.0,0.9,14.0,335.0,208.67,142.63
2016,8,25,7,45,708.5,83.0,0.85,14.5,387.5,261.81,188.7
2016,8,25,8,0,744.0,87.0,0.8,15.0,440.0,320.46,238.9
2016,8,25,8,15,768.0,90.5,0.8,15.5,490.0,375.18,285.31
2016,8,25,8,30,792.0,94.0,0.8,16.0,540.0,431.54,331.56
2016,8,25,8,45,598.0,174.0,0.8,16.5,526.5,454.16,350.41
2016,8,25,9,0,404.0,254.0,0.8,17.0,513.0,456.88,351.82
2016,8,25,9,15,630.5,179.5,0.8,17.5,614.5,541.87,416.85
2016,8,25,9,30,857.0,105.0,0.8,18.0,716.0,645.63,493.34
2016,8,25,9,45,869.0,106.0,0.85,18.5,752.5,693.35,526.24
2016,8,25,10,0,881.0,107.0,0.9,19.0,789.0,739.85,556.6
2016,8,25,10,15,889.0,108.5,0.9,19.5,818.5,782.36,582.76
2016,8,25,10,30,897.0,110.0,0.9,20.0,848.0,822.88,607.23
2016,8,25,10,45,900.5,112.5,0.95,20.5,869.5,858.49,628.94
2016,8,25,11,0,904.0,115.0,1.0,21.0,891.0,891.47,648.83
2016,8,25,11,15,908.0,115.5,1.05,21.0,906.0,920.1,667.11
2016,8,25,11,30,912.0,116.0,1.1,21.0,921.0,945.82,683.59
2016,8,25,11,45,911.0,118.0,1.15,21.5,927.0,965.4,694.94
2016,8,25,12,0,910.0,120.0,1.2,22.0,933.0,981.68,704.31
2016,8,25,12,15,910.0,120.0,1.2,22.0,931.5,993.51,711.51
2016,8,25,12,30,910.0,120.0,1.2,22.0,930.0,1001.94,716.74
2016,8,25,12,45,900.5,123.5,1.2,22.0,918.0,1001.42,716.54
2016,8,25,13,0,891.0,127.0,1.2,22.0,906.0,997.46,714.44
2016,8,25,13,15,886.5,126.5,1.2,21.5,888.5,990.77,712.16
2016,8,25,13,30,882.0,126.0,1.2,21.0,871.0,980.75,707.92
2016,8,25,13,45,875.5,124.5,1.25,21.0,846.0,964.52,699.35
2016,8,25,14,0,869.0,123.0,1.3,21.0,821.0,945.15,688.86
2016,8,25,14,15,860.5,121.0,1.3,20.5,789.5,920.42,675.45
2016,8,25,14,30,852.0,119.0,1.3,20.0,758.0,898.26,663.73
2016,8,25,14,45,842.0,115.5,1.3,20.0,720.0,865.01,643.35
2016,8,25,15,0,832.0,112.0,1.3,20.0,682.0,829.35,621.33
2016,8,25,15,15,816.5,109.0,1.3,19.5,639.0,787.61,596.13
2016,8,25,15,30,801.0,106.0,1.3,19.0,596.0,744.27,569.42
2016,8,25,15,45,784.0,101.5,1.3,19.0,548.5,696.83,538.29
2016,8,25,16,0,767.0,97.0,1.3,19.0,501.0,648.42,505.72
2016,8,25,16,15,740.5,92.5,1.25,18.5,450.0,593.14,466.39
2016,8,25,16,30,714.0,88.0,1.2,18.0,399.0,540.33,427.61
2016,8,25,16,45,681.5,81.5,1.2,17.5,347.5,480.78,382.72
2016,8,25,17,0,649.0,75.0,1.2,17.0,296.0,422.96,337.4
2016,8,25,17,15,596.0,67.5,1.2,16.0,243.5,356.79,284.25
2016,8,25,17,30,543.0,60.0,1.2,15.0,191.0,295.18,232.6
2016,8,25,17,45,467.5,50.0,1.2,14.5,142.5,228.01,174.71
2016,8,25,18,0,392.0,40.0,1.2,14.0,94.0,168.71,122.45
2016,8,25,18,15,263.0,26.5,1.15,13.5,56.0,101.36,62.5
2016,8,25,18,30,134.0,13.0,1.1,13.0,18.0,36.77,0.0
2016,8,25,18,45,67.0,6.5,1.05,12.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.5,0.85,10.5,22.5,12.29,0.0
2016,8,26,6,0,271.0,25.0,0.9,11.0,45.0,19.7,9.11
2016,8,26,6,15,381.0,35.5,0.9,11.5,89.5,26.69,17.8
2016,8,26,6,30,491.0,46.0,0.9,12.0,134.0,33.23,24.12
2016,8,26,6,45,558.5,54.0,0.9,12.5,185.5,59.63,32.29
2016,8,26,7,0,626.0,62.0,0.9,13.0,237.0,107.1,59.74
2016,8,26,7,15,340.5,105.0,0.9,13.5,203.5,139.96,97.77
2016,8,26,7,30,55.0,148.0,0.9,14.0,170.0,146.88,115.56
2016,8,26,7,45,39.0,161.0,0.9,14.5,177.5,159.31,126.0
2016,8,26,8,0,23.0,174.0,0.9,15.0,185.0,171.83,136.06
2016,8,26,8,15,42.5,205.0,0.9,15.5,228.0,207.78,163.96
2016,8,26,8,30,62.0,236.0,0.9,16.0,271.0,248.28,195.0
2016,8,26,8,45,64.0,257.5,0.9,16.5,296.0,274.01,214.14
2016,8,26,9,0,66.0,279.0,0.9,17.0,321.0,300.01,233.22
2016,8,26,9,15,55.5,289.0,0.95,17.5,326.5,308.22,238.51
2016,8,26,9,30,45.0,299.0,1.0,18.0,332.0,315.27,242.89
2016,8,26,9,45,41.0,308.5,1.05,18.5,339.0,325.16,249.47
2016,8,26,10,0,37.0,318.0,1.1,19.0,346.0,334.61,255.64
2016,8,26,10,15,60.5,354.0,1.1,19.0,402.5,390.17,296.86
2016,8,26,10,30,84.0,390.0,1.1,19.0,459.0,447.79,338.59
2016,8,26,10,45,108.5,409.0,1.15,19.5,501.0,491.31,369.29
2016,8,26,11,0,133.0,428.0,1.2,20.0,543.0,539.9,403.21
2016,8,26,11,15,136.5,432.5,1.2,20.0,551.5,553.6,412.31
2016,8,26,11,30,140.0,437.0,1.2,20.0,560.0,566.98,421.49
2016,8,26,11,45,301.0,405.5,1.25,20.5,673.0,694.07,513.41
2016,8,26,12,0,462.0,374.0,1.3,21.0,786.0,825.46,603.65
2016,8,26,12,15,464.5,372.5,1.3,21.0,786.0,834.76,608.41
2016,8,26,12,30,467.0,371.0,1.3,21.0,786.0,842.17,613.39
2016,8,26,12,45,671.5,256.0,1.35,21.0,845.0,926.79,676.11
2016,8,26,13,0,876.0,141.0,1.4,21.0,904.0,996.14,720.78
2016,8,26,13,15,871.0,140.0,1.4,21.0,886.0,988.53,715.57
2016,8,26,13,30,866.0,139.0,1.4,21.0,868.0,983.59,713.16
2016,8,26,13,45,861.5,136.0,1.4,21.0,843.5,967.8,703.92
2016,8,26,14,0,857.0,133.0,1.4,21.0,819.0,948.82,692.83
2016,8,26,14,15,847.5,131.0,1.4,20.5,786.5,923.28,678.87
2016,8,26,14,30,838.0,129.0,1.4,20.0,754.0,894.98,663.09
2016,8,26,14,45,829.0,124.5,1.4,20.0,716.5,861.82,642.74
2016,8,26,15,0,820.0,120.0,1.4,20.0,679.0,826.23,620.66
2016,8,26,15,15,803.5,117.0,1.35,19.5,635.0,784.02,594.44
2016,8,26,15,30,787.0,114.0,1.3,19.0,591.0,740.3,566.86
2016,8,26,15,45,769.0,108.5,1.3,18.5,543.5,691.51,535.74
2016,8,26,16,0,751.0,103.0,1.3,18.0,496.0,644.11,504.21
2016,8,26,16,15,648.5,110.5,1.25,17.5,425.0,553.85,437.99
2016,8,26,16,30,546.0,118.0,1.2,17.0,354.0,470.45,375.23
2016,8,26,16,45,501.5,112.0,1.2,16.5,307.0,410.05,329.14
2016,8,26,17,0,457.0,106.0,1.2,16.0,260.0,356.2,286.38
2016,8,26,17,15,483.0,84.5,1.1,15.5,222.0,320.39,256.21
2016,8,26,17,30,509.0,63.0,1.0,15.0,184.0,283.18,222.78
2016,8,26,17,45,427.0,52.0,0.95,14.5,136.0,214.72,164.02
2016,8,26,18,0,345.0,41.0,0.9,14.0,88.0,154.88,111.87
2016,8,26,18,15,220.5,26.5,0.85,13.5,51.5,89.69,53.15
2016,8,26,18,30,96.0,12.0,0.8,13.0,15.0,28.66,0.0
2016,8,26,18,45,48.0,6.0,0.8,12.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,12.5,0.95,10.5,19.0,12.29,0.0
2016,8,27,6,0,174.0,25.0,1.0,11.0,38.0,19.46,8.46
2016,8,27,6,15,273.5,40.5,1.0,11.0,80.0,30.94,21.5
2016,8,27,6,30,373.0,56.0,1.0,11.0,122.0,41.85,31.89
2016,8,27,6,45,445.0,67.0,1.0,11.5,171.5,66.79,41.56
2016,8,27,7,0,517.0,78.0,1.0,12.0,221.0,110.66,67.61
2016,8,27,7,15,367.0,113.5,0.95,12.5,225.5,150.82,106.02
2016,8,27,7,30,217.0,149.0,0.9,13.0,230.0,176.43,134.04
2016,8,27,7,45,237.0,170.5,0.9,13.5,271.5,215.48,166.08
2016,8,27,8,0,257.0,192.0,0.9,14.0,313.0,256.82,199.68
2016,8,27,8,15,286.0,210.5,0.85,14.5,359.0,301.06,234.8
2016,8,27,8,30,315.0,229.0,0.8,15.0,405.0,348.24,271.51
2016,8,27,8,45,265.0,260.0,0.8,15.5,417.0,371.48,289.27
2016,8,27,9,0,215.0,291.0,0.8,16.0,429.0,389.99,302.53
2016,8,27,9,15,340.0,277.0,0.8,16.5,510.5,462.49,357.3
2016,8,27,9,30,465.0,263.0,0.8,17.0,592.0,546.78,419.2
2016,8,27,9,45,649.0,199.0,0.85,17.5,683.5,633.35,483.32
2016,8,27,10,0,833.0,135.0,0.9,18.0,775.0,731.67,554.0
2016,8,27,10,15,841.0,136.5,0.9,18.5,804.0,772.94,578.9
2016,8,27,10,30,849.0,138.0,0.9,19.0,833.0,812.37,602.86
2016,8,27,10,45,857.0,138.5,0.95,19.5,855.0,848.75,625.27
2016,8,27,11,0,865.0,139.0,1.0,20.0,877.0,879.94,644.14
2016,8,27,11,15,868.0,139.5,1.05,20.0,891.0,906.74,661.4
2016,8,27,11,30,871.0,140.0,1.1,20.0,905.0,930.71,676.91
2016,8,27,11,45,874.5,139.5,1.15,20.0,912.0,951.18,690.27
2016,8,27,12,0,878.0,139.0,1.2,20.0,919.0,968.6,701.81
2016,8,27,12,15,877.5,139.0,1.2,20.0,917.0,979.59,708.55
2016,8,27,12,30,877.0,139.0,1.2,20.0,915.0,987.28,713.39
2016,8,27,12,45,877.5,136.5,1.25,20.0,906.0,990.03,716.13
2016,8,27,13,0,878.0,134.0,1.3,20.0,897.0,989.4,716.92
2016,8,27,13,15,873.5,133.0,1.3,20.0,879.5,982.15,712.83
2016,8,27,13,30,869.0,132.0,1.3,20.0,862.0,971.6,706.84
2016,8,27,13,45,867.0,128.0,1.35,20.0,838.0,957.0,699.18
2016,8,27,14,0,865.0,124.0,1.4,20.0,814.0,939.15,689.49
2016,8,27,14,15,856.0,122.0,1.35,19.5,782.0,919.43,678.48
2016,8,27,14,30,847.0,120.0,1.3,19.0,750.0,891.32,661.98
2016,8,27,14,45,839.5,115.5,1.3,18.5,712.5,859.13,643.47
2016,8,27,15,0,832.0,111.0,1.3,18.0,675.0,824.4,623.07
2016,8,27,15,15,816.0,108.0,1.3,17.5,631.5,782.18,597.26
2016,8,27,15,30,800.0,105.0,1.3,17.0,588.0,738.39,569.97
2016,8,27,15,45,782.5,100.5,1.3,17.0,540.5,690.54,538.25
2016,8,27,16,0,765.0,96.0,1.3,17.0,493.0,641.79,504.89
2016,8,27,16,15,737.0,91.5,1.25,16.5,442.0,587.61,465.84
2016,8,27,16,30,709.0,87.0,1.2,16.0,391.0,532.14,424.66
2016,8,27,16,45,672.5,81.0,1.2,15.5,338.5,471.26,378.18
2016,8,27,17,0,636.0,75.0,1.2,15.0,286.0,412.54,331.55
2016,8,27,17,15,580.5,67.5,1.15,14.5,233.5,346.14,276.89
2016,8,27,17,30,525.0,60.0,1.1,14.0,181.0,284.6,224.3
2016,8,27,17,45,442.0,49.5,1.05,13.5,133.0,215.74,164.87
2016,8,27,18,0,359.0,39.0,1.0,13.0,85.0,155.64,112.02
2016,8,27,18,15,229.0,25.0,0.95,12.5,49.0,88.46,49.62
2016,8,27,18,30,99.0,11.0,0.9,12.0,13.0,27.88,0.0
2016,8,27,18,45,49.5,5.5,0.9,11.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,103.0,12.0,0.85,9.5,19.0,11.8,0.0
2016,8,28,6,0,206.0,24.0,0.8,10.0,38.0,19.02,7.63
2016,8,28,6,15,312.5,37.5,0.75,10.5,81.0,28.94,19.76
2016,8,28,6,30,419.0,51.0,0.7,11.0,124.0,38.18,28.62
2016,8,28,6,45,493.5,60.0,0.7,12.0,175.0,61.24,36.04
2016,8,28,7,0,568.0,69.0,0.7,13.0,226.0,106.31,61.7
2016,8,28,7,15,616.0,76.0,0.65,13.5,279.0,154.34,97.58
2016,8,28,7,30,664.0,83.0,0.6,14.0,332.0,207.8,141.66
2016,8,28,7,45,514.5,128.0,0.55,14.5,338.0,248.82,183.12
2016,8,28,8,0,365.0,173.0,0.5,15.0,344.0,274.33,209.38
2016,8,28,8,15,578.0,136.5,0.5,15.5,441.5,342.16,261.1
2016,8,28,8,30,791.0,100.0,0.5,16.0,539.0,434.11,331.74
2016,8,28,8,45,813.0,102.0,0.55,16.5,587.0,489.41,375.22
2016,8,28,9,0,835.0,104.0,0.6,17.0,635.0,545.54,418.2
2016,8,28,9,15,659.0,179.5,0.65,17.5,615.5,556.64,425.32
2016,8,28,9,30,483.0,255.0,0.7,18.0,596.0,550.13,418.54
2016,8,28,9,45,686.5,183.0,0.75,19.0,694.0,642.49,486.66
2016,8,28,10,0,890.0,111.0,0.8,20.0,792.0,747.26,559.1
2016,8,28,10,15,897.5,112.5,0.85,20.0,821.5,789.71,586.02
2016,8,28,10,30,905.0,114.0,0.9,20.0,851.0,830.09,612.15
2016,8,28,10,45,911.0,114.5,0.95,20.5,873.5,865.98,633.99
2016,8,28,11,0,917.0,115.0,1.0,21.0,896.0,899.32,654.06
2016,8,28,11,15,920.0,115.5,1.05,21.0,910.0,927.3,671.89
2016,8,28,11,30,923.0,116.0,1.1,21.0,924.0,952.26,687.88
2016,8,28,11,45,924.5,116.5,1.15,21.5,930.5,972.69,699.76
2016,8,28,12,0,926.0,117.0,1.2,22.0,937.0,989.84,709.65
2016,8,28,12,15,925.5,117.0,1.2,22.0,935.0,1001.2,716.53
2016,8,28,12,30,925.0,117.0,1.2,22.0,933.0,1009.08,721.42
2016,8,28,12,45,935.5,109.0,1.3,22.0,926.5,1015.62,727.4
2016,8,28,13,0,946.0,101.0,1.4,22.0,920.0,1018.49,731.19
2016,8,28,13,15,942.0,100.5,1.4,21.5,902.0,1011.75,728.84
2016,8,28,13,30,938.0,100.0,1.4,21.0,884.0,1001.46,724.48
2016,8,28,13,45,932.5,98.5,1.4,21.0,858.5,985.19,715.08
2016,8,28,14,0,927.0,97.0,1.4,21.0,833.0,965.56,703.67
2016,8,28,14,15,919.0,96.0,1.35,20.5,800.5,940.97,689.71
2016,8,28,14,30,911.0,95.0,1.3,20.0,768.0,913.37,673.83
2016,8,28,14,45,900.0,93.0,1.3,20.0,729.0,879.27,653.09
2016,8,28,15,0,889.0,91.0,1.3,20.0,690.0,842.69,630.61
2016,8,28,15,15,874.5,88.5,1.25,19.5,645.5,800.49,604.65
2016,8,28,15,30,860.0,86.0,1.2,19.0,601.0,756.51,577.15
2016,8,28,15,45,840.5,83.0,1.15,19.0,552.0,710.84,547.0
2016,8,28,16,0,821.0,80.0,1.1,19.0,503.0,660.05,512.79
2016,8,28,16,15,795.0,76.5,1.05,18.5,451.0,603.95,473.35
2016,8,28,16,30,769.0,73.0,1.0,18.0,399.0,548.16,432.48
2016,8,28,16,45,731.0,68.5,1.0,17.5,345.0,485.33,385.09
2016,8,28,17,0,693.0,64.0,1.0,17.0,291.0,424.65,337.42
2016,8,28,17,15,638.5,58.0,0.95,16.0,238.0,359.29,284.43
2016,8,28,17,30,584.0,52.0,0.9,15.0,185.0,297.05,231.82
2016,8,28,17,45,496.0,43.5,0.9,14.5,135.5,225.86,170.64
2016,8,28,18,0,408.0,35.0,0.9,14.0,86.0,163.99,116.2
2016,8,28,18,15,261.0,22.5,0.85,13.0,49.0,91.44,46.92
2016,8,28,18,30,114.0,10.0,0.8,12.0,12.0,29.1,0.0
2016,8,28,18,45,57.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.5,1.3,9.5,20.0,11.3,0.0
2016,8,29,6,0,261.0,23.0,1.4,10.0,40.0,18.2,6.39
2016,8,29,6,15,377.0,33.5,1.4,10.5,84.0,25.29,16.48
2016,8,29,6,30,493.0,44.0,1.4,11.0,128.0,31.91,22.96
2016,8,29,6,45,562.5,51.0,1.45,11.5,179.5,54.63,29.38
2016,8,29,7,0,632.0,58.0,1.5,12.0,231.0,101.44,55.42
2016,8,29,7,15,677.5,63.5,1.45,12.0,284.0,153.84,95.31
2016,8,29,7,30,723.0,69.0,1.4,12.0,337.0,208.66,141.78
2016,8,29,7,45,754.0,73.0,1.4,12.5,390.0,263.14,190.11
2016,8,29,8,0,785.0,77.0,1.4,13.0,443.0,320.52,240.8
2016,8,29,8,15,808.0,80.5,1.4,13.5,493.0,377.08,290.01
2016,8,29,8,30,831.0,84.0,1.4,14.0,543.0,435.1,338.87
2016,8,29,8,45,849.0,86.0,1.4,14.5,589.5,492.14,385.31
2016,8,29,9,0,867.0,88.0,1.4,15.0,636.0,547.52,428.89
2016,8,29,9,15,880.0,90.0,1.3,15.5,678.0,600.02,468.13
2016,8,29,9,30,893.0,92.0,1.2,16.0,720.0,651.81,505.21
2016,8,29,9,45,911.5,89.0,1.2,16.5,758.0,701.41,540.31
2016,8,29,10,0,930.0,86.0,1.2,17.0,796.0,750.15,571.72
2016,8,29,10,15,937.0,87.0,1.2,17.5,825.0,793.09,598.59
2016,8,29,10,30,944.0,88.0,1.2,18.0,854.0,833.8,623.6
2016,8,29,10,45,949.5,88.0,1.2,19.0,876.5,869.85,643.96
2016,8,29,11,0,955.0,88.0,1.2,20.0,899.0,903.18,662.25
2016,8,29,11,15,958.0,88.5,1.2,20.0,913.0,931.95,679.93
2016,8,29,11,30,961.0,89.0,1.2,20.0,927.0,957.55,695.6
2016,8,29,11,45,962.5,89.0,1.25,20.5,933.5,977.97,707.51
2016,8,29,12,0,964.0,89.0,1.3,21.0,940.0,994.96,717.33
2016,8,29,12,15,964.0,88.5,1.35,21.0,938.0,1006.47,725.2
2016,8,29,12,30,964.0,88.0,1.4,21.0,936.0,1014.35,730.98
2016,8,29,12,45,668.5,236.5,1.45,21.5,821.5,900.96,657.97
2016,8,29,13,0,373.0,385.0,1.5,22.0,707.0,765.5,560.45
2016,8,29,13,15,654.0,241.0,1.55,21.5,791.0,893.17,657.7
2016,8,29,13,30,935.0,97.0,1.6,21.0,875.0,993.57,724.13
2016,8,29,13,45,931.0,95.0,1.65,21.0,850.0,978.11,714.48
2016,8,29,14,0,927.0,93.0,1.7,21.0,825.0,959.24,704.08
2016,8,29,14,15,919.0,91.5,1.75,20.5,792.5,934.01,690.87
2016,8,29,14,30,911.0,90.0,1.8,20.0,760.0,905.77,675.59
2016,8,29,14,45,900.5,88.0,1.85,20.0,721.5,872.01,655.17
2016,8,29,15,0,890.0,86.0,1.9,20.0,683.0,835.73,632.87
2016,8,29,15,15,876.0,84.0,1.9,19.5,639.0,794.39,607.51
2016,8,29,15,30,862.0,82.0,1.9,19.0,595.0,751.23,580.48
2016,8,29,15,45,845.0,78.5,1.9,18.5,546.5,702.65,549.06
2016,8,29,16,0,828.0,75.0,1.9,18.0,498.0,656.76,518.96
2016,8,29,16,15,802.5,72.0,1.9,17.5,446.5,601.26,479.28
2016,8,29,16,30,777.0,69.0,1.9,17.0,395.0,546.02,437.96
2016,8,29,16,45,743.5,64.0,1.9,16.5,342.0,484.76,390.43
2016,8,29,17,0,710.0,59.0,1.9,16.0,289.0,425.24,342.34
2016,8,29,17,15,656.5,53.5,1.85,15.5,235.5,358.41,286.42
2016,8,29,17,30,603.0,48.0,1.8,15.0,182.0,296.09,232.19
2016,8,29,17,45,515.5,40.0,1.8,14.5,133.0,226.74,171.43
2016,8,29,18,0,428.0,32.0,1.8,14.0,84.0,164.9,116.08
2016,8,29,18,15,214.0,16.0,1.75,13.5,42.0,72.09,31.58
2016,8,29,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,11.5,20.0,9.83,0.0
2016,8,30,6,0,313.0,20.0,1.1,12.0,40.0,15.42,3.81
2016,8,30,6,15,429.0,28.5,1.1,12.5,84.5,22.69,14.03
2016,8,30,6,30,545.0,37.0,1.1,13.0,129.0,28.27,19.52
2016,8,30,6,45,613.0,43.0,1.15,13.5,181.0,50.78,25.31
2016,8,30,7,0,681.0,49.0,1.2,14.0,233.0,99.19,51.26
2016,8,30,7,15,724.0,53.0,1.2,14.5,286.5,150.02,89.14
2016,8,30,7,30,767.0,57.0,1.2,15.0,340.0,205.59,135.79
2016,8,30,7,45,484.0,126.0,1.2,16.0,314.0,237.82,175.15
2016,8,30,8,0,201.0,195.0,1.2,17.0,288.0,242.65,187.71
2016,8,30,8,15,536.0,131.5,1.2,17.5,418.0,320.56,245.39
2016,8,30,8,30,871.0,68.0,1.2,18.0,548.0,438.02,335.5
2016,8,30,8,45,887.0,70.0,1.25,18.5,594.5,494.08,380.41
2016,8,30,9,0,903.0,72.0,1.3,19.0,641.0,550.17,424.18
2016,8,30,9,15,915.0,73.5,1.3,19.0,682.5,603.23,464.8
2016,8,30,9,30,927.0,75.0,1.3,19.0,724.0,655.39,503.53
2016,8,30,9,45,936.5,75.5,1.35,19.5,760.0,703.73,537.34
2016,8,30,10,0,946.0,76.0,1.4,20.0,796.0,750.45,567.65
2016,8,30,10,15,952.5,77.0,1.4,20.5,825.0,793.54,594.53
2016,8,30,10,30,959.0,78.0,1.4,21.0,854.0,834.32,619.47
2016,8,30,10,45,964.0,78.0,1.45,21.5,876.0,870.35,641.57
2016,8,30,11,0,969.0,78.0,1.5,22.0,898.0,903.57,661.69
2016,8,30,11,15,971.5,78.5,1.55,22.0,912.0,932.15,680.02
2016,8,30,11,30,974.0,79.0,1.6,22.0,926.0,957.5,696.32
2016,8,30,11,45,975.5,78.5,1.65,22.0,931.5,977.53,709.29
2016,8,30,12,0,977.0,78.0,1.7,22.0,937.0,994.05,720.17
2016,8,30,12,15,976.5,78.0,1.7,22.0,935.0,1005.63,727.36
2016,8,30,12,30,976.0,78.0,1.7,22.0,933.0,1013.53,732.37
2016,8,30,12,45,973.0,78.5,1.75,22.0,922.5,1015.86,734.73
2016,8,30,13,0,970.0,79.0,1.8,22.0,912.0,1014.47,734.91
2016,8,30,13,15,966.0,78.5,1.8,22.0,893.5,1007.36,730.93
2016,8,30,13,30,962.0,78.0,1.8,22.0,875.0,996.6,724.81
2016,8,30,13,45,957.0,77.0,1.85,22.5,849.5,980.78,714.85
2016,8,30,14,0,952.0,76.0,1.9,23.0,824.0,961.5,702.77
2016,8,30,14,15,944.5,74.5,1.85,22.5,791.5,936.08,688.27
2016,8,30,14,30,937.0,73.0,1.8,22.0,759.0,907.54,671.75
2016,8,30,14,45,926.5,72.0,1.8,22.0,720.0,874.07,651.18
2016,8,30,15,0,916.0,71.0,1.8,22.0,681.0,838.01,628.77
2016,8,30,15,15,903.0,69.0,1.8,21.5,637.0,796.49,603.59
2016,8,30,15,30,890.0,67.0,1.8,21.0,593.0,753.0,576.66
2016,8,30,15,45,872.0,65.0,1.8,20.5,544.5,704.22,545.46
2016,8,30,16,0,854.0,63.0,1.8,20.0,496.0,654.41,512.85
2016,8,30,16,15,830.0,60.0,1.75,19.5,444.0,598.91,473.78
2016,8,30,16,30,806.0,57.0,1.7,19.0,392.0,543.55,432.41
2016,8,30,16,45,771.5,54.0,1.65,18.5,338.5,485.97,387.65
2016,8,30,17,0,737.0,51.0,1.6,18.0,285.0,426.99,340.11
2016,8,30,17,15,685.5,46.0,1.55,17.0,232.5,360.43,285.31
2016,8,30,17,30,634.0,41.0,1.5,16.0,180.0,298.22,231.75
2016,8,30,17,45,548.5,34.5,1.45,15.5,130.5,227.89,170.21
2016,8,30,18,0,463.0,28.0,1.4,15.0,81.0,166.46,114.87
2016,8,30,18,15,231.5,14.0,1.35,14.5,40.5,71.36,24.88
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,11.5,20.0,9.34,0.0
2016,8,31,6,0,333.0,19.0,1.3,12.0,40.0,15.88,3.24
2016,8,31,6,15,452.0,27.0,1.3,12.0,85.0,21.35,12.84
2016,8,31,6,30,571.0,35.0,1.3,12.0,130.0,26.53,18.03
2016,8,31,6,45,638.0,40.5,1.35,12.5,182.5,48.3,23.33
2016,8,31,7,0,705.0,46.0,1.4,13.0,235.0,97.57,49.32
2016,8,31,7,15,747.5,50.0,1.35,13.5,289.5,149.7,88.21
2016,8,31,7,30,790.0,54.0,1.3,14.0,344.0,209.29,138.39
2016,8,31,7,45,819.5,57.0,1.3,14.5,397.5,266.08,188.71
2016,8,31,8,0,849.0,60.0,1.3,15.0,451.0,325.43,241.1
2016,8,31,8,15,870.0,62.0,1.3,15.5,502.0,383.0,291.18
