Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,8,30,891.0,64.0,1.3,16.0,553.0,441.65,340.51
2016,8,31,8,45,906.5,66.0,1.3,16.5,600.0,498.47,386.71
2016,8,31,9,0,922.0,68.0,1.3,17.0,647.0,555.24,431.11
2016,8,31,9,15,933.0,70.0,1.3,17.5,689.0,609.09,471.73
2016,8,31,9,30,944.0,72.0,1.3,18.0,731.0,661.92,510.16
2016,8,31,9,45,946.0,77.0,1.35,18.5,765.5,710.43,544.08
2016,8,31,10,0,948.0,82.0,1.4,19.0,800.0,756.68,574.12
2016,8,31,10,15,954.0,83.0,1.45,19.0,829.5,799.49,602.54
2016,8,31,10,30,960.0,84.0,1.5,19.0,859.0,839.93,629.17
2016,8,31,10,45,965.0,84.5,1.55,19.0,881.0,876.5,653.06
2016,8,31,11,0,970.0,85.0,1.6,19.0,903.0,910.26,675.02
2016,8,31,11,15,972.5,85.5,1.6,19.0,916.5,938.86,692.93
2016,8,31,11,30,975.0,86.0,1.6,19.0,930.0,964.22,708.74
2016,8,31,11,45,976.0,86.0,1.6,19.0,936.0,984.32,721.19
2016,8,31,12,0,977.0,86.0,1.6,19.0,942.0,1000.9,731.49
2016,8,31,12,15,976.5,86.0,1.6,19.0,939.5,1012.47,738.7
2016,8,31,12,30,976.0,86.0,1.6,19.0,937.0,1020.35,743.73
2016,8,31,12,45,969.5,88.0,1.65,19.0,925.5,1020.93,745.04
2016,8,31,13,0,963.0,90.0,1.7,19.0,914.0,1017.81,744.18
2016,8,31,13,15,959.0,89.5,1.7,19.0,895.5,1010.72,740.21
2016,8,31,13,30,955.0,89.0,1.7,19.0,877.0,1000.01,734.09
2016,8,31,13,45,950.0,87.5,1.75,19.0,851.5,983.72,725.19
2016,8,31,14,0,945.0,86.0,1.8,19.0,826.0,963.99,714.13
2016,8,31,14,15,937.0,84.5,1.8,18.5,793.0,938.24,699.83
2016,8,31,14,30,929.0,83.0,1.8,18.0,760.0,909.43,683.47
2016,8,31,14,45,920.0,80.5,1.8,18.0,720.5,875.76,662.46
2016,8,31,15,0,911.0,78.0,1.8,18.0,681.0,839.43,639.54
2016,8,31,15,15,896.5,76.0,1.8,17.5,636.5,796.87,613.25
2016,8,31,15,30,882.0,74.0,1.8,17.0,592.0,752.48,585.26
2016,8,31,15,45,865.5,71.0,1.8,17.0,543.0,703.94,552.71
2016,8,31,16,0,849.0,68.0,1.8,17.0,494.0,654.27,518.76
2016,8,31,16,15,823.0,65.0,1.75,16.5,441.5,597.77,478.06
2016,8,31,16,30,797.0,62.0,1.7,16.0,389.0,544.82,437.9
2016,8,31,16,45,763.0,57.5,1.7,16.0,335.5,483.01,388.95
2016,8,31,17,0,729.0,53.0,1.7,16.0,282.0,422.98,339.59
2016,8,31,17,15,674.0,48.0,1.6,15.0,228.5,355.41,283.29
2016,8,31,17,30,619.0,43.0,1.5,14.0,175.0,292.55,228.63
2016,8,31,17,45,527.0,36.0,1.45,13.5,126.0,220.57,165.44
2016,8,31,18,0,435.0,29.0,1.4,13.0,77.0,158.14,108.95
2016,8,31,18,15,217.5,14.5,1.3,12.5,38.5,68.41,16.07
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,170.0,9.0,1.1,10.5,19.5,8.85,0.0
2016,9,1,6,0,340.0,18.0,1.1,11.0,39.0,14.97,1.78
2016,9,1,6,15,461.0,26.5,1.1,11.5,84.5,20.99,12.51
2016,9,1,6,30,582.0,35.0,1.1,12.0,130.0,26.66,18.14
2016,9,1,6,45,649.5,40.5,1.1,12.5,183.0,47.65,23.13
2016,9,1,7,0,717.0,46.0,1.1,13.0,236.0,97.57,49.02
2016,9,1,7,15,759.5,50.0,1.05,13.5,291.0,150.37,88.15
2016,9,1,7,30,802.0,54.0,1.0,14.0,346.0,210.6,138.67
2016,9,1,7,45,831.5,56.5,1.0,14.5,400.0,267.62,189.02
2016,9,1,8,0,861.0,59.0,1.0,15.0,454.0,327.17,241.39
2016,9,1,8,15,882.0,61.5,1.0,15.5,505.5,385.86,292.12
2016,9,1,8,30,903.0,64.0,1.0,16.0,557.0,445.62,342.0
2016,9,1,8,45,918.5,65.5,1.0,16.5,604.0,502.58,387.98
2016,9,1,9,0,934.0,67.0,1.0,17.0,651.0,559.46,432.1
2016,9,1,9,15,945.0,69.0,1.0,17.5,693.5,613.88,472.75
2016,9,1,9,30,956.0,71.0,1.0,18.0,736.0,667.24,511.15
2016,9,1,9,45,961.0,74.0,1.05,18.5,771.5,716.27,545.13
2016,9,1,10,0,966.0,77.0,1.1,19.0,807.0,763.24,575.35
2016,9,1,10,15,972.0,78.0,1.15,19.0,836.5,806.68,603.9
2016,9,1,10,30,978.0,79.0,1.2,19.0,866.0,847.7,630.64
2016,9,1,10,45,982.0,80.0,1.25,19.5,888.0,884.48,653.19
2016,9,1,11,0,986.0,81.0,1.3,20.0,910.0,918.33,673.69
2016,9,1,11,15,988.5,81.5,1.35,20.0,924.0,947.27,692.24
2016,9,1,11,30,991.0,82.0,1.4,20.0,938.0,972.91,708.74
2016,9,1,11,45,990.5,83.0,1.45,20.0,943.5,992.9,721.72
2016,9,1,12,0,990.0,84.0,1.5,20.0,949.0,1009.28,732.55
2016,9,1,12,15,989.0,84.0,1.55,19.5,946.5,1020.44,741.64
2016,9,1,12,30,988.0,84.0,1.6,19.0,944.0,1027.87,748.56
2016,9,1,12,45,982.5,86.0,1.7,19.0,932.5,1029.37,751.22
2016,9,1,13,0,977.0,88.0,1.8,19.0,921.0,1027.13,751.64
2016,9,1,13,15,973.5,87.0,1.8,18.5,902.5,1019.83,748.95
2016,9,1,13,30,970.0,86.0,1.8,18.0,884.0,1008.84,744.05
2016,9,1,13,45,963.5,85.5,1.85,18.0,857.5,992.0,734.73
2016,9,1,14,0,957.0,85.0,1.9,18.0,831.0,971.71,723.25
2016,9,1,14,15,949.5,84.0,1.8,17.5,797.5,946.66,708.15
2016,9,1,14,30,942.0,83.0,1.7,17.0,764.0,918.49,690.99
2016,9,1,14,45,932.0,81.0,1.65,17.0,725.0,884.13,668.98
2016,9,1,15,0,922.0,79.0,1.6,17.0,686.0,847.13,645.15
2016,9,1,15,15,908.0,77.0,1.55,17.0,640.5,804.58,617.34
2016,9,1,15,30,894.0,75.0,1.5,17.0,595.0,760.11,587.97
2016,9,1,15,45,875.5,72.0,1.5,17.0,545.5,709.67,554.44
2016,9,1,16,0,857.0,69.0,1.5,17.0,496.0,658.22,519.59
2016,9,1,16,15,831.0,66.0,1.5,16.5,443.0,601.39,479.11
2016,9,1,16,30,805.0,63.0,1.5,16.0,390.0,548.08,439.15
2016,9,1,16,45,765.5,59.5,1.55,15.5,335.0,484.14,389.65
2016,9,1,17,0,726.0,56.0,1.6,15.0,280.0,422.49,339.81
2016,9,1,17,15,668.5,50.5,1.55,14.0,226.0,353.52,282.32
2016,9,1,17,30,611.0,45.0,1.5,13.0,172.0,289.5,226.59
2016,9,1,17,45,506.5,37.5,1.5,12.5,122.0,215.75,162.0
2016,9,1,18,0,402.0,30.0,1.5,12.0,72.0,151.45,103.91
2016,9,1,18,15,201.0,15.0,1.45,11.5,36.0,64.23,3.96
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,124.0,9.5,1.05,10.5,17.0,9.34,0.0
2016,9,2,6,0,248.0,19.0,1.1,11.0,34.0,14.85,0.52
2016,9,2,6,15,373.5,29.5,1.05,11.5,77.0,22.15,13.45
2016,9,2,6,30,499.0,40.0,1.0,12.0,120.0,28.93,20.14
2016,9,2,6,45,567.5,47.0,1.0,12.5,170.5,47.94,25.4
2016,9,2,7,0,636.0,54.0,1.0,13.0,221.0,97.16,52.08
2016,9,2,7,15,682.0,59.0,0.95,13.5,274.0,146.6,88.36
2016,9,2,7,30,728.0,64.0,0.9,14.0,327.0,201.19,133.71
2016,9,2,7,45,758.5,68.0,0.9,15.0,379.0,255.76,181.21
2016,9,2,8,0,789.0,72.0,0.9,16.0,431.0,313.16,230.81
2016,9,2,8,15,811.5,75.0,0.9,16.5,481.0,369.22,278.89
2016,9,2,8,30,834.0,78.0,0.9,17.0,531.0,428.59,327.92
2016,9,2,8,45,849.0,81.0,0.9,17.5,577.0,483.25,371.76
2016,9,2,9,0,864.0,84.0,0.9,18.0,623.0,537.91,413.95
2016,9,2,9,15,876.5,86.0,0.95,18.5,664.0,589.9,453.1
2016,9,2,9,30,889.0,88.0,1.0,19.0,705.0,641.11,490.43
2016,9,2,9,45,903.5,87.0,1.05,19.5,741.0,689.65,524.9
2016,9,2,10,0,918.0,86.0,1.1,20.0,777.0,737.03,555.71
2016,9,2,10,15,924.5,87.5,1.15,20.0,806.0,779.51,583.74
2016,9,2,10,30,931.0,89.0,1.2,20.0,835.0,819.75,610.09
2016,9,2,10,45,934.5,90.0,1.25,20.5,856.0,854.6,631.52
2016,9,2,11,0,938.0,91.0,1.3,21.0,877.0,886.65,651.0
2016,9,2,11,15,940.5,91.5,1.35,21.0,890.5,914.35,668.86
2016,9,2,11,30,943.0,92.0,1.4,21.0,904.0,938.91,684.76
2016,9,2,11,45,944.0,92.5,1.45,21.0,910.0,958.84,697.76
2016,9,2,12,0,945.0,93.0,1.5,21.0,916.0,975.37,708.72
2016,9,2,12,15,945.0,93.0,1.5,21.0,913.5,986.95,715.92
2016,9,2,12,30,945.0,93.0,1.5,21.0,911.0,994.96,721.03
2016,9,2,12,45,933.5,98.0,1.55,21.5,898.5,993.78,719.82
2016,9,2,13,0,922.0,103.0,1.6,22.0,886.0,989.02,716.56
2016,9,2,13,15,918.0,102.0,1.6,21.5,868.0,981.48,713.72
2016,9,2,13,30,914.0,101.0,1.6,21.0,850.0,970.47,708.78
2016,9,2,13,45,910.5,98.5,1.6,21.0,825.0,954.88,699.66
2016,9,2,14,0,907.0,96.0,1.6,21.0,800.0,935.94,688.49
2016,9,2,14,15,724.0,170.5,1.6,21.0,717.0,846.05,630.35
2016,9,2,14,30,541.0,245.0,1.6,21.0,634.0,747.88,562.58
2016,9,2,14,45,706.0,166.5,1.6,21.0,646.0,792.91,598.84
2016,9,2,15,0,871.0,88.0,1.6,21.0,658.0,813.12,613.59
2016,9,2,15,15,855.5,85.5,1.6,20.5,613.5,770.48,586.83
2016,9,2,15,30,840.0,83.0,1.6,20.0,569.0,726.2,559.1
2016,9,2,15,45,821.0,80.0,1.65,19.5,520.5,681.51,530.92
2016,9,2,16,0,802.0,77.0,1.7,19.0,472.0,631.76,497.97
2016,9,2,16,15,774.0,73.0,1.65,18.0,420.5,574.7,457.19
2016,9,2,16,30,746.0,69.0,1.6,17.0,369.0,518.23,415.29
2016,9,2,16,45,707.5,64.5,1.6,16.5,316.0,456.55,367.1
2016,9,2,17,0,669.0,60.0,1.6,16.0,263.0,397.17,318.75
2016,9,2,17,15,608.0,54.0,1.55,15.0,211.0,331.07,263.58
2016,9,2,17,30,547.0,48.0,1.5,14.0,159.0,268.82,209.58
2016,9,2,17,45,449.0,39.0,1.5,13.5,112.0,197.42,147.31
2016,9,2,18,0,351.0,30.0,1.5,13.0,65.0,136.68,92.16
2016,9,2,18,15,175.5,15.0,1.45,12.5,32.5,57.7,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,1.55,11.0,15.0,10.32,0.0
2016,9,3,6,0,168.0,21.0,1.6,11.0,30.0,16.53,0.0
2016,9,3,6,15,295.5,33.5,1.6,11.0,71.5,26.14,16.8
2016,9,3,6,30,423.0,46.0,1.6,11.0,113.0,34.61,25.23
2016,9,3,6,45,491.0,56.5,1.65,11.5,162.5,53.78,32.29
2016,9,3,7,0,559.0,67.0,1.7,12.0,212.0,99.06,57.14
2016,9,3,7,15,611.0,73.5,1.65,12.5,265.0,146.44,91.84
2016,9,3,7,30,663.0,80.0,1.6,13.0,318.0,199.72,135.9
2016,9,3,7,45,702.0,84.0,1.6,13.5,371.0,253.04,182.48
2016,9,3,8,0,741.0,88.0,1.6,14.0,424.0,312.27,234.07
2016,9,3,8,15,452.0,164.5,1.55,14.0,376.5,317.22,246.99
2016,9,3,8,30,163.0,241.0,1.5,14.0,329.0,293.88,232.55
2016,9,3,8,45,112.5,254.5,1.5,14.5,318.0,293.31,232.06
2016,9,3,9,0,62.0,268.0,1.5,15.0,307.0,287.56,226.66
2016,9,3,9,15,168.5,291.5,1.5,15.5,406.0,375.59,295.06
2016,9,3,9,30,275.0,315.0,1.5,16.0,505.0,474.59,369.68
2016,9,3,9,45,318.5,322.0,1.5,16.5,553.0,525.06,406.17
2016,9,3,10,0,362.0,329.0,1.5,17.0,601.0,578.43,444.45
2016,9,3,10,15,325.0,353.5,1.5,17.0,605.0,591.46,452.28
2016,9,3,10,30,288.0,378.0,1.5,17.0,609.0,601.11,457.79
2016,9,3,10,45,193.5,392.5,1.55,17.5,549.0,547.62,416.39
2016,9,3,11,0,99.0,407.0,1.6,18.0,489.0,486.57,369.2
2016,9,3,11,15,205.0,408.0,1.65,18.0,582.5,588.66,446.17
2016,9,3,11,30,311.0,409.0,1.7,18.0,676.0,696.27,523.84
2016,9,3,11,45,322.5,402.0,1.75,18.0,680.0,708.33,532.01
2016,9,3,12,0,334.0,395.0,1.8,18.0,684.0,719.38,540.4
2016,9,3,12,15,233.0,414.5,1.85,17.5,616.0,644.57,486.53
2016,9,3,12,30,132.0,434.0,1.9,17.0,548.0,573.6,434.49
2016,9,3,12,45,135.0,424.5,1.95,17.0,540.0,569.11,432.43
2016,9,3,13,0,138.0,415.0,2.0,17.0,532.0,563.92,429.43
2016,9,3,13,15,108.5,400.0,2.0,16.5,491.0,512.87,392.79
2016,9,3,13,30,79.0,385.0,2.0,16.0,450.0,469.92,361.7
2016,9,3,13,45,94.0,378.5,2.0,16.0,453.0,477.46,368.56
2016,9,3,14,0,109.0,372.0,2.0,16.0,456.0,484.28,374.61
2016,9,3,14,15,156.5,357.0,2.0,16.0,472.0,518.85,402.3
2016,9,3,14,30,204.0,342.0,2.0,16.0,488.0,541.81,421.24
2016,9,3,14,45,217.0,320.0,2.0,16.0,468.0,524.89,409.98
2016,9,3,15,0,230.0,298.0,2.0,16.0,448.0,506.39,397.73
2016,9,3,15,15,220.5,277.0,1.95,15.5,412.5,469.78,371.69
2016,9,3,15,30,211.0,256.0,1.9,15.0,377.0,433.06,345.23
2016,9,3,15,45,262.0,225.0,1.9,15.0,362.5,435.6,349.44
2016,9,3,16,0,313.0,194.0,1.9,15.0,348.0,425.03,343.1
2016,9,3,16,15,544.5,129.5,1.9,14.5,360.5,491.33,399.1
2016,9,3,16,30,776.0,65.0,1.9,14.0,373.0,528.44,429.9
2016,9,3,16,45,732.0,61.5,1.95,13.5,319.0,463.65,377.84
2016,9,3,17,0,688.0,58.0,2.0,13.0,265.0,401.65,326.59
2016,9,3,17,15,626.5,52.5,2.0,12.5,212.0,333.2,268.06
2016,9,3,17,30,565.0,47.0,2.0,12.0,159.0,272.41,213.85
2016,9,3,17,45,439.0,39.5,2.0,11.5,110.0,193.24,144.89
2016,9,3,18,0,313.0,32.0,2.0,11.0,61.0,127.49,85.37
2016,9,3,18,15,156.5,16.0,1.95,10.5,30.5,47.33,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.5,12.5,9.83,0.0
2016,9,4,6,0,85.0,20.0,2.0,11.0,25.0,16.84,0.0
2016,9,4,6,15,195.0,38.0,1.95,11.0,64.5,29.51,19.56
2016,9,4,6,30,305.0,56.0,1.9,11.0,104.0,42.63,32.29
2016,9,4,6,45,378.0,70.0,1.9,11.5,152.0,61.84,41.39
2016,9,4,7,0,451.0,84.0,1.9,12.0,200.0,104.3,65.96
2016,9,4,7,15,327.0,112.5,1.8,12.0,206.5,142.98,101.64
2016,9,4,7,30,203.0,141.0,1.7,12.0,213.0,164.57,125.58
2016,9,4,7,45,433.0,127.5,1.65,12.5,312.5,223.25,167.43
2016,9,4,8,0,663.0,114.0,1.6,13.0,412.0,309.17,234.15
2016,9,4,8,15,692.0,119.5,1.55,13.5,462.5,363.44,280.54
2016,9,4,8,30,721.0,125.0,1.5,14.0,513.0,420.01,327.62
2016,9,4,8,45,757.5,123.0,1.45,14.5,562.5,475.02,372.1
2016,9,4,9,0,794.0,121.0,1.4,15.0,612.0,533.66,417.84
2016,9,4,9,15,810.0,124.0,1.4,15.5,654.0,585.79,457.43
2016,9,4,9,30,826.0,127.0,1.4,16.0,696.0,637.66,495.56
2016,9,4,9,45,877.5,109.5,1.4,16.5,741.5,692.12,535.17
2016,9,4,10,0,929.0,92.0,1.4,17.0,787.0,748.3,573.22
2016,9,4,10,15,936.5,93.0,1.45,17.0,816.5,791.42,602.04
2016,9,4,10,30,944.0,94.0,1.5,17.0,846.0,832.31,629.25
2016,9,4,10,45,951.0,94.0,1.55,17.5,868.5,869.35,652.48
2016,9,4,11,0,958.0,94.0,1.6,18.0,891.0,903.73,673.76
2016,9,4,11,15,961.0,94.5,1.6,18.0,905.0,932.29,691.76
2016,9,4,11,30,964.0,95.0,1.6,18.0,919.0,957.66,707.68
2016,9,4,11,45,966.5,94.5,1.65,18.0,925.0,978.2,721.22
2016,9,4,12,0,969.0,94.0,1.7,18.0,931.0,995.28,732.64
2016,9,4,12,15,968.5,94.0,1.75,18.0,928.5,1006.54,740.44
2016,9,4,12,30,968.0,94.0,1.8,18.0,926.0,1014.12,746.06
2016,9,4,12,45,969.5,91.0,1.85,18.5,916.0,1016.68,747.2
2016,9,4,13,0,971.0,88.0,1.9,19.0,906.0,1015.49,746.1
2016,9,4,13,15,967.5,87.5,1.9,18.5,887.5,1008.52,743.58
2016,9,4,13,30,964.0,87.0,1.9,18.0,869.0,997.89,738.86
2016,9,4,13,45,959.0,85.5,1.9,18.0,842.5,981.18,728.91
2016,9,4,14,0,954.0,84.0,1.9,18.0,816.0,960.99,716.8
2016,9,4,14,15,946.0,82.5,1.9,18.0,782.5,934.78,700.77
2016,9,4,14,30,938.0,81.0,1.9,18.0,749.0,905.47,682.7
2016,9,4,14,45,926.0,80.0,1.9,18.0,709.0,870.46,660.7
2016,9,4,15,0,914.0,79.0,1.9,18.0,669.0,832.97,636.88
2016,9,4,15,15,899.5,77.0,1.85,17.5,624.0,790.14,609.83
2016,9,4,15,30,885.0,75.0,1.8,17.0,579.0,745.49,581.12
2016,9,4,15,45,863.5,73.0,1.8,16.5,529.0,694.36,547.61
2016,9,4,16,0,842.0,71.0,1.8,16.0,479.0,642.54,512.71
2016,9,4,16,15,814.5,67.5,1.75,15.5,426.0,588.38,472.53
2016,9,4,16,30,787.0,64.0,1.7,15.0,373.0,530.97,428.55
2016,9,4,16,45,744.5,60.0,1.7,15.0,318.5,465.95,376.48
2016,9,4,17,0,702.0,56.0,1.7,15.0,264.0,403.59,324.59
2016,9,4,17,15,639.5,50.5,1.65,14.0,210.5,334.2,266.21
2016,9,4,17,30,577.0,45.0,1.6,13.0,157.0,272.49,211.92
2016,9,4,17,45,463.5,36.5,1.55,12.5,108.5,195.95,145.09
2016,9,4,18,0,350.0,28.0,1.5,12.0,60.0,131.85,85.25
2016,9,4,18,15,175.0,14.0,1.45,11.5,30.0,48.45,0.0
2016,9,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,9.5,13.5,8.85,0.0
2016,9,5,6,0,179.0,18.0,0.7,10.0,27.0,14.28,0.0
2016,9,5,6,15,310.5,30.5,0.7,10.5,68.5,23.56,14.46
2016,9,5,6,30,442.0,43.0,0.7,11.0,110.0,32.16,23.03
2016,9,5,6,45,519.0,51.0,0.7,11.5,160.5,47.98,27.85
2016,9,5,7,0,596.0,59.0,0.7,12.0,211.0,93.22,51.05
2016,9,5,7,15,646.5,65.0,0.65,12.5,264.0,142.02,86.34
2016,9,5,7,30,697.0,71.0,0.6,13.0,317.0,196.48,131.04
2016,9,5,7,45,734.0,74.5,0.55,13.5,370.5,252.69,179.55
2016,9,5,8,0,771.0,78.0,0.5,14.0,424.0,310.21,229.09
2016,9,5,8,15,795.5,81.5,0.5,14.5,474.0,366.47,277.07
2016,9,5,8,30,820.0,85.0,0.5,15.0,524.0,424.35,324.78
2016,9,5,8,45,841.0,87.0,0.55,16.0,571.5,480.46,369.2
2016,9,5,9,0,862.0,89.0,0.6,17.0,619.0,538.38,413.19
2016,9,5,9,15,875.5,91.0,0.6,17.5,660.5,590.81,451.95
2016,9,5,9,30,889.0,93.0,0.6,18.0,702.0,642.55,488.84
2016,9,5,9,45,908.0,90.0,0.65,18.5,740.0,692.03,523.77
2016,9,5,10,0,927.0,87.0,0.7,19.0,778.0,740.65,555.44
2016,9,5,10,15,934.0,88.0,0.75,19.5,807.0,783.24,582.18
2016,9,5,10,30,941.0,89.0,0.8,20.0,836.0,823.57,607.17
2016,9,5,10,45,946.0,90.0,0.85,20.5,857.5,859.83,629.27
2016,9,5,11,0,951.0,91.0,0.9,21.0,879.0,893.31,649.44
2016,9,5,11,15,954.0,91.5,0.95,21.5,892.5,921.62,666.22
2016,9,5,11,30,957.0,92.0,1.0,22.0,906.0,946.74,680.99
2016,9,5,11,45,958.0,92.0,1.05,22.5,911.5,966.22,692.25
2016,9,5,12,0,959.0,92.0,1.1,23.0,917.0,982.23,701.44
2016,9,5,12,15,958.5,92.0,1.15,23.0,914.5,993.28,709.03
2016,9,5,12,30,958.0,92.0,1.2,23.0,912.0,1000.7,714.54
2016,9,5,12,45,948.0,96.0,1.25,23.0,899.5,999.76,715.01
2016,9,5,13,0,938.0,100.0,1.3,23.0,887.0,995.18,713.42
2016,9,5,13,15,933.5,99.5,1.3,23.0,868.0,987.41,709.16
2016,9,5,13,30,929.0,99.0,1.3,23.0,849.0,976.11,702.83
2016,9,5,13,45,922.5,98.0,1.35,23.0,823.0,958.98,693.72
2016,9,5,14,0,916.0,97.0,1.4,23.0,797.0,938.55,682.58
2016,9,5,14,15,907.5,95.5,1.4,22.5,763.5,912.63,668.49
2016,9,5,14,30,899.0,94.0,1.4,22.0,730.0,883.78,652.46
2016,9,5,14,45,886.0,92.5,1.45,22.0,690.5,848.4,631.37
2016,9,5,15,0,873.0,91.0,1.5,22.0,651.0,810.73,608.52
2016,9,5,15,15,857.0,88.5,1.5,21.5,606.0,767.55,582.18
2016,9,5,15,30,841.0,86.0,1.5,21.0,561.0,727.03,557.25
2016,9,5,15,45,818.0,83.0,1.55,21.0,511.5,675.22,523.18
2016,9,5,16,0,795.0,80.0,1.6,21.0,462.0,622.9,487.06
2016,9,5,16,15,765.5,76.0,1.55,20.0,409.5,565.27,446.03
2016,9,5,16,30,736.0,72.0,1.5,19.0,357.0,508.39,403.93
2016,9,5,16,45,693.5,66.5,1.45,18.5,303.5,444.17,353.74
2016,9,5,17,0,651.0,61.0,1.4,18.0,250.0,384.68,305.27
2016,9,5,17,15,586.0,54.0,1.25,17.0,198.0,315.54,247.73
2016,9,5,17,30,521.0,47.0,1.1,16.0,146.0,252.44,193.24
2016,9,5,17,45,415.0,37.0,1.0,15.0,99.5,179.97,131.08
2016,9,5,18,0,309.0,27.0,0.9,14.0,53.0,118.37,73.16
2016,9,5,18,15,154.5,13.5,0.85,13.5,26.5,43.32,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.5,0.75,9.5,13.0,8.36,0.0
2016,9,6,6,0,202.0,17.0,0.7,10.0,26.0,13.43,0.0
2016,9,6,6,15,336.5,28.0,0.6,10.5,67.5,21.32,12.45
2016,9,6,6,30,471.0,39.0,0.5,11.0,109.0,28.63,19.89
2016,9,6,6,45,550.5,46.0,0.4,12.0,160.5,43.41,23.98
2016,9,6,7,0,630.0,53.0,0.3,13.0,212.0,92.21,48.87
2016,9,6,7,15,678.5,58.0,0.25,14.0,265.0,141.46,83.78
2016,9,6,7,30,727.0,63.0,0.2,15.0,318.0,196.17,127.99
2016,9,6,7,45,763.0,66.0,0.2,16.0,371.5,251.04,174.69
2016,9,6,8,0,799.0,69.0,0.2,17.0,425.0,309.35,224.01
2016,9,6,8,15,822.5,72.0,0.2,18.0,475.5,366.25,271.31
2016,9,6,8,30,846.0,75.0,0.2,19.0,526.0,426.45,319.27
2016,9,6,8,45,864.5,77.0,0.25,20.0,573.0,482.35,362.59
2016,9,6,9,0,883.0,79.0,0.3,21.0,620.0,538.54,404.4
2016,9,6,9,15,896.0,81.0,0.35,22.0,662.0,591.6,442.4
2016,9,6,9,30,909.0,83.0,0.4,23.0,704.0,643.87,478.43
2016,9,6,9,45,913.5,87.0,0.5,24.0,738.5,691.44,510.63
2016,9,6,10,0,918.0,91.0,0.6,25.0,773.0,737.02,539.12
2016,9,6,10,15,925.5,92.5,0.65,25.0,802.0,780.12,566.64
2016,9,6,10,30,933.0,94.0,0.7,25.0,831.0,821.02,592.54
2016,9,6,10,45,939.0,94.5,0.8,25.5,853.0,857.29,614.98
2016,9,6,11,0,945.0,95.0,0.9,26.0,875.0,890.87,635.63
2016,9,6,11,15,948.0,95.5,0.95,26.0,888.5,918.98,653.22
2016,9,6,11,30,951.0,96.0,1.0,26.0,902.0,943.93,668.93
2016,9,6,11,45,953.0,95.5,1.05,26.5,908.0,963.65,680.14
2016,9,6,12,0,955.0,95.0,1.1,27.0,914.0,979.92,689.34
2016,9,6,12,15,954.5,95.0,1.1,27.0,911.5,990.88,695.87
2016,9,6,12,30,954.0,95.0,1.1,27.0,909.0,998.21,700.37
2016,9,6,12,45,944.5,99.0,1.15,27.0,896.0,997.68,701.12
2016,9,6,13,0,935.0,103.0,1.2,27.0,883.0,993.53,699.87
2016,9,6,13,15,930.5,102.0,1.2,26.5,864.0,985.18,696.69
2016,9,6,13,30,926.0,101.0,1.2,26.0,845.0,973.3,691.48
2016,9,6,13,45,922.0,99.0,1.25,26.0,819.5,957.35,683.3
2016,9,6,14,0,918.0,97.0,1.3,26.0,794.0,938.02,673.06
2016,9,6,14,15,909.0,95.0,1.3,25.5,760.5,911.0,658.5
2016,9,6,14,30,900.0,93.0,1.3,25.0,727.0,881.07,642.04
2016,9,6,14,45,889.5,90.5,1.35,25.0,687.5,846.58,621.88
2016,9,6,15,0,879.0,88.0,1.4,25.0,648.0,809.64,599.87
2016,9,6,15,15,863.5,85.5,1.4,24.5,603.0,766.6,574.02
2016,9,6,15,30,848.0,83.0,1.4,24.0,558.0,726.13,549.52
2016,9,6,15,45,828.0,79.5,1.4,24.0,509.0,675.57,516.4
2016,9,6,16,0,808.0,76.0,1.4,24.0,460.0,624.25,481.26
2016,9,6,16,15,778.5,72.0,1.3,23.0,407.5,566.1,440.12
2016,9,6,16,30,749.0,68.0,1.2,22.0,355.0,508.68,397.98
2016,9,6,16,45,708.5,63.0,1.2,21.5,301.5,445.54,349.58
2016,9,6,17,0,668.0,58.0,1.2,21.0,248.0,384.93,301.05
2016,9,6,17,15,602.0,51.0,1.1,20.0,195.5,316.56,244.81
2016,9,6,17,30,536.0,44.0,1.0,19.0,143.0,252.52,190.17
2016,9,6,17,45,428.5,34.5,0.9,18.0,97.0,179.78,128.35
2016,9,6,18,0,321.0,25.0,0.8,17.0,51.0,117.03,67.79
2016,9,6,18,15,160.5,12.5,0.75,16.0,25.5,42.91,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,8.0,0.85,12.5,11.5,7.86,0.0
2016,9,7,6,0,168.0,16.0,0.8,13.0,23.0,12.58,0.0
2016,9,7,6,15,298.5,29.0,0.75,14.0,64.0,22.44,13.0
2016,9,7,6,30,429.0,42.0,0.7,15.0,105.0,31.58,22.04
2016,9,7,6,45,499.5,52.0,0.65,16.0,154.5,47.06,27.81
2016,9,7,7,0,570.0,62.0,0.6,17.0,204.0,92.28,50.59
2016,9,7,7,15,622.5,68.5,0.55,18.0,257.0,140.17,83.98
2016,9,7,7,30,675.0,75.0,0.5,19.0,310.0,194.0,126.64
2016,9,7,7,45,704.0,82.0,0.45,20.0,362.0,248.09,172.04
2016,9,7,8,0,733.0,89.0,0.4,21.0,414.0,304.91,219.3
2016,9,7,8,15,759.5,93.5,0.35,22.0,464.5,362.82,266.11
2016,9,7,8,30,786.0,98.0,0.3,23.0,515.0,420.55,311.01
2016,9,7,8,45,799.0,104.0,0.25,24.5,560.0,475.0,350.99
2016,9,7,9,0,812.0,110.0,0.2,26.0,605.0,529.39,388.85
2016,9,7,9,15,827.0,113.0,0.25,26.5,646.5,581.67,426.09
2016,9,7,9,30,842.0,116.0,0.3,27.0,688.0,633.54,461.88
2016,9,7,9,45,876.5,107.0,0.4,27.5,730.0,685.46,497.77
2016,9,7,10,0,911.0,98.0,0.5,28.0,772.0,737.75,532.01
2016,9,7,10,15,918.5,99.5,0.6,28.0,801.0,780.58,559.64
2016,9,7,10,30,926.0,101.0,0.7,28.0,830.0,821.23,585.84
2016,9,7,10,45,928.5,103.0,0.8,28.5,850.5,855.96,607.03
2016,9,7,11,0,931.0,105.0,0.9,29.0,871.0,887.82,626.38
2016,9,7,11,15,934.0,106.0,0.95,29.0,884.5,916.09,643.9
2016,9,7,11,30,937.0,107.0,1.0,29.0,898.0,941.25,659.56
2016,9,7,11,45,933.5,109.5,1.05,29.0,902.0,958.85,670.68
2016,9,7,12,0,930.0,112.0,1.1,29.0,906.0,972.94,679.82
2016,9,7,12,15,929.0,112.0,1.15,29.0,903.0,983.19,686.78
2016,9,7,12,30,928.0,112.0,1.2,29.0,900.0,989.89,691.75
2016,9,7,12,45,909.5,120.0,1.25,29.0,884.5,985.05,689.81
2016,9,7,13,0,891.0,128.0,1.3,29.0,869.0,976.69,685.95
2016,9,7,13,15,886.0,127.0,1.3,28.5,849.5,968.15,682.69
2016,9,7,13,30,881.0,126.0,1.3,28.0,830.0,956.24,677.43
2016,9,7,13,45,870.0,125.5,1.35,28.0,802.5,941.76,670.08
2016,9,7,14,0,859.0,125.0,1.4,28.0,775.0,918.63,657.32
2016,9,7,14,15,848.5,123.0,1.4,27.5,741.0,891.43,642.61
2016,9,7,14,30,838.0,121.0,1.4,27.0,707.0,861.52,626.09
2016,9,7,14,45,819.5,119.5,1.4,27.0,666.0,823.01,602.59
2016,9,7,15,0,801.0,118.0,1.4,27.0,625.0,782.66,577.69
2016,9,7,15,15,782.0,114.5,1.4,26.5,580.0,738.17,550.79
2016,9,7,15,30,763.0,111.0,1.4,26.0,535.0,695.04,524.33
2016,9,7,15,45,733.0,107.5,1.4,26.0,485.0,640.83,487.64
2016,9,7,16,0,703.0,104.0,1.4,26.0,435.0,586.89,449.66
2016,9,7,16,15,667.5,98.0,1.3,25.0,383.0,527.45,407.64
2016,9,7,16,30,632.0,92.0,1.2,24.0,331.0,469.53,365.23
2016,9,7,16,45,578.5,85.0,1.2,23.5,278.0,403.18,314.6
2016,9,7,17,0,525.0,78.0,1.2,23.0,225.0,340.84,265.19
2016,9,7,17,15,454.0,67.0,1.1,21.5,175.0,271.6,209.45
2016,9,7,17,30,383.0,56.0,1.0,20.0,125.0,208.44,156.86
2016,9,7,17,45,276.0,41.0,0.9,19.0,82.0,139.08,99.0
2016,9,7,18,0,169.0,26.0,0.8,18.0,39.0,78.72,42.13
2016,9,7,18,15,84.5,13.0,0.7,17.0,19.5,28.59,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,7.37,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,14.74,0.0
2016,9,8,6,15,220.5,31.0,0.65,11.5,57.5,23.99,14.3
2016,9,8,6,30,339.0,47.0,0.6,12.0,96.0,35.66,25.91
2016,9,8,6,45,426.0,57.0,0.6,13.0,145.0,49.87,31.96
2016,9,8,7,0,513.0,67.0,0.6,14.0,194.0,91.87,53.19
2016,9,8,7,15,567.0,75.0,0.6,14.5,246.0,137.9,85.72
2016,9,8,7,30,621.0,83.0,0.6,15.0,298.0,190.12,127.66
2016,9,8,7,45,662.0,88.5,0.6,15.5,350.5,242.72,172.33
2016,9,8,8,0,703.0,94.0,0.6,16.0,403.0,299.46,220.56
2016,9,8,8,15,564.5,142.0,0.6,16.5,409.0,334.59,253.96
2016,9,8,8,30,426.0,190.0,0.6,17.0,415.0,354.21,272.42
2016,9,8,8,45,613.5,149.5,0.6,17.5,505.0,429.27,330.13
2016,9,8,9,0,801.0,109.0,0.6,18.0,595.0,521.67,399.68
2016,9,8,9,15,816.5,112.0,0.6,18.5,636.5,573.67,437.63
2016,9,8,9,30,832.0,115.0,0.6,19.0,678.0,625.31,474.4
2016,9,8,9,45,838.5,119.0,0.65,19.5,712.0,671.41,506.68
2016,9,8,10,0,845.0,123.0,0.7,20.0,746.0,715.88,537.03
2016,9,8,10,15,853.5,125.0,0.75,20.5,774.5,757.99,563.77
2016,9,8,10,30,862.0,127.0,0.8,21.0,803.0,798.2,588.83
2016,9,8,10,45,866.0,129.0,0.85,21.5,823.5,830.24,608.3
2016,9,8,11,0,870.0,131.0,0.9,22.0,844.0,861.64,627.32
2016,9,8,11,15,873.5,132.0,0.95,22.0,857.5,888.88,644.81
2016,9,8,11,30,877.0,133.0,1.0,22.0,871.0,913.22,660.52
2016,9,8,11,45,875.0,135.0,1.05,22.5,875.5,930.63,670.61
2016,9,8,12,0,873.0,137.0,1.1,23.0,880.0,944.78,678.78
2016,9,8,12,15,872.0,137.0,1.1,23.0,877.0,954.49,684.75
2016,9,8,12,30,871.0,137.0,1.1,23.0,874.0,960.86,688.79
2016,9,8,12,45,887.0,126.0,1.15,23.0,868.0,968.31,694.54
2016,9,8,13,0,903.0,115.0,1.2,23.0,862.0,972.18,698.15
2016,9,8,13,15,898.0,114.0,1.2,23.0,843.0,963.42,693.14
2016,9,8,13,30,893.0,113.0,1.2,23.0,824.0,951.27,686.26
2016,9,8,13,45,886.5,111.5,1.25,23.0,797.5,933.9,676.98
2016,9,8,14,0,880.0,110.0,1.3,23.0,771.0,913.36,665.72
2016,9,8,14,15,870.0,108.0,1.3,23.0,737.5,886.15,649.43
2016,9,8,14,30,860.0,106.0,1.3,23.0,704.0,856.21,631.37
2016,9,8,14,45,846.0,104.0,1.3,23.0,664.5,825.38,612.66
2016,9,8,15,0,832.0,102.0,1.3,23.0,625.0,787.28,588.93
2016,9,8,15,15,814.5,98.5,1.3,22.5,580.0,742.92,561.8
2016,9,8,15,30,797.0,95.0,1.3,22.0,535.0,697.15,533.21
2016,9,8,15,45,771.5,91.5,1.3,21.5,485.5,644.73,499.12
2016,9,8,16,0,746.0,88.0,1.3,21.0,436.0,592.12,462.38
2016,9,8,16,15,713.0,83.5,1.3,20.5,384.5,536.16,421.78
2016,9,8,16,30,680.0,79.0,1.3,20.0,333.0,479.4,379.12
2016,9,8,16,45,630.5,73.0,1.3,19.5,280.0,414.15,328.26
2016,9,8,17,0,581.0,67.0,1.3,19.0,227.0,352.52,278.26
2016,9,8,17,15,510.0,58.0,1.25,18.0,176.0,282.91,220.62
2016,9,8,17,30,439.0,49.0,1.2,17.0,125.0,220.08,166.75
2016,9,8,17,45,324.5,36.5,1.2,16.5,81.5,148.1,105.41
2016,9,8,18,0,210.0,24.0,1.2,16.0,38.0,85.01,40.96
2016,9,8,18,15,105.0,12.0,1.2,15.0,19.0,31.07,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,150.0,14.0,0.6,10.0,20.0,13.76,0.0
2016,9,9,6,15,282.5,27.0,0.55,10.5,59.0,20.82,11.57
2016,9,9,6,30,415.0,40.0,0.5,11.0,98.0,30.04,21.03
2016,9,9,6,45,497.5,48.0,0.5,12.0,148.0,42.02,25.15
2016,9,9,7,0,580.0,56.0,0.5,13.0,198.0,86.05,46.19
2016,9,9,7,15,632.0,62.0,0.5,13.5,250.5,133.9,79.88
2016,9,9,7,30,684.0,68.0,0.5,14.0,303.0,187.58,123.4
2016,9,9,7,45,722.5,72.0,0.5,15.0,356.0,243.62,171.17
2016,9,9,8,0,761.0,76.0,0.5,16.0,409.0,301.25,220.23
2016,9,9,8,15,786.0,79.5,0.5,16.5,459.0,357.02,267.63
2016,9,9,8,30,811.0,83.0,0.5,17.0,509.0,414.46,314.84
2016,9,9,8,45,832.0,85.0,0.5,18.0,555.5,469.95,358.31
2016,9,9,9,0,853.0,87.0,0.5,19.0,602.0,527.17,401.18
2016,9,9,9,15,867.0,89.0,0.55,19.5,643.5,579.31,440.03
2016,9,9,9,30,881.0,91.0,0.6,20.0,685.0,630.79,477.19
2016,9,9,9,45,894.0,91.5,0.65,20.5,721.0,679.2,511.17
2016,9,9,10,0,907.0,92.0,0.7,21.0,757.0,726.32,542.17
2016,9,9,10,15,914.5,93.5,0.7,21.5,786.0,768.86,568.1
2016,9,9,10,30,922.0,95.0,0.7,22.0,815.0,809.21,592.22
2016,9,9,10,45,928.0,95.0,0.75,22.5,836.5,844.45,613.54
2016,9,9,11,0,934.0,95.0,0.8,23.0,858.0,877.0,633.04
2016,9,9,11,15,937.5,95.5,0.85,23.5,871.5,905.07,649.61
2016,9,9,11,30,941.0,96.0,0.9,24.0,885.0,930.02,664.22
2016,9,9,11,45,943.0,96.0,0.95,24.5,891.0,949.86,675.66
2016,9,9,12,0,945.0,96.0,1.0,25.0,897.0,966.28,685.09
2016,9,9,12,15,944.5,96.0,1.0,25.0,894.0,976.9,691.48
2016,9,9,12,30,944.0,96.0,1.0,25.0,891.0,983.93,695.84
2016,9,9,12,45,935.0,99.5,1.05,25.5,878.0,983.13,695.11
2016,9,9,13,0,926.0,103.0,1.1,26.0,865.0,978.75,692.38
2016,9,9,13,15,921.5,102.0,1.1,26.0,846.0,970.21,687.72
2016,9,9,13,30,917.0,101.0,1.1,26.0,827.0,958.18,681.05
2016,9,9,13,45,910.5,99.5,1.15,26.0,800.5,940.37,671.72
2016,9,9,14,0,904.0,98.0,1.2,26.0,774.0,919.3,660.4
2016,9,9,14,15,894.5,96.5,1.2,25.5,740.0,892.5,645.94
2016,9,9,14,30,885.0,95.0,1.2,25.0,706.0,862.85,629.59
2016,9,9,14,45,871.5,93.0,1.25,25.0,666.0,826.7,608.29
2016,9,9,15,0,858.0,91.0,1.3,25.0,626.0,788.33,585.27
2016,9,9,15,15,840.5,88.0,1.3,24.5,580.5,748.28,561.32
2016,9,9,15,30,823.0,85.0,1.3,24.0,535.0,702.12,532.71
2016,9,9,15,45,799.0,82.0,1.3,23.5,485.5,650.33,499.52
2016,9,9,16,0,775.0,79.0,1.3,23.0,436.0,598.18,463.62
2016,9,9,16,15,742.0,75.0,1.3,22.0,384.0,539.48,422.14
2016,9,9,16,30,709.0,71.0,1.3,21.0,332.0,481.91,379.73
2016,9,9,16,45,660.0,65.5,1.3,20.5,278.5,418.12,329.96
2016,9,9,17,0,611.0,60.0,1.3,20.0,225.0,356.04,279.56
2016,9,9,17,15,538.0,52.5,1.25,19.0,174.0,286.07,221.58
2016,9,9,17,30,465.0,45.0,1.2,18.0,123.0,223.09,167.51
2016,9,9,17,45,341.0,33.5,1.2,17.0,79.5,148.53,104.35
2016,9,9,18,0,217.0,22.0,1.2,16.0,36.0,82.92,33.0
2016,9,9,18,15,108.5,11.0,1.15,15.0,18.0,30.34,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,12.78,0.0
2016,9,10,6,15,196.5,29.0,0.7,10.5,52.5,22.47,12.68
2016,9,10,6,30,317.0,45.0,0.7,11.0,89.0,34.2,24.64
2016,9,10,6,45,399.5,56.5,0.7,12.0,136.5,47.95,31.64
2016,9,10,7,0,482.0,68.0,0.7,13.0,184.0,89.23,52.69
2016,9,10,7,15,538.0,76.0,0.7,13.5,235.5,133.56,83.79
2016,9,10,7,30,594.0,84.0,0.7,14.0,287.0,184.34,124.48
2016,9,10,7,45,632.5,90.5,0.7,14.5,338.0,235.61,168.24
2016,9,10,8,0,671.0,97.0,0.7,15.0,389.0,290.77,215.43
2016,9,10,8,15,699.5,102.0,0.7,15.5,438.0,344.55,261.07
2016,9,10,8,30,728.0,107.0,0.7,16.0,487.0,400.53,307.16
2016,9,10,8,45,748.5,111.5,0.75,16.5,532.5,454.21,350.4
2016,9,10,9,0,769.0,116.0,0.8,17.0,578.0,509.85,393.66
2016,9,10,9,15,785.0,119.0,0.8,17.5,618.5,560.54,431.58
2016,9,10,9,30,801.0,122.0,0.8,18.0,659.0,610.98,468.07
2016,9,10,9,45,812.0,124.5,0.85,19.0,694.0,657.15,499.99
2016,9,10,10,0,823.0,127.0,0.9,20.0,729.0,702.12,530.12
2016,9,10,10,15,831.5,129.0,0.95,20.0,757.0,743.31,557.99
2016,9,10,10,30,840.0,131.0,1.0,20.0,785.0,782.66,583.93
2016,9,10,10,45,845.5,132.5,1.05,20.5,805.5,817.03,605.27
2016,9,10,11,0,851.0,134.0,1.1,21.0,826.0,848.97,624.89
2016,9,10,11,15,854.5,135.0,1.1,21.0,839.0,876.08,641.76
2016,9,10,11,30,858.0,136.0,1.1,21.0,852.0,900.34,656.81
2016,9,10,11,45,858.5,137.0,1.15,21.5,857.0,914.59,664.97
2016,9,10,12,0,859.0,138.0,1.2,22.0,862.0,934.37,676.88
2016,9,10,12,15,858.0,137.5,1.2,22.0,858.5,938.54,679.32
