Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,13,45,875.5,102.0,1.55,23.0,734.0,883.37,651.08
2016,9,20,14,0,869.0,100.0,1.6,23.0,707.0,861.65,638.56
2016,9,20,14,15,858.0,98.0,1.6,22.5,673.0,833.18,622.17
2016,9,20,14,30,847.0,96.0,1.6,22.0,639.0,806.99,607.26
2016,9,20,14,45,833.5,93.0,1.65,22.0,599.0,770.26,584.3
2016,9,20,15,0,820.0,90.0,1.7,22.0,559.0,731.46,559.67
2016,9,20,15,15,800.0,87.0,1.7,21.5,514.0,686.12,530.66
2016,9,20,15,30,780.0,84.0,1.7,21.0,469.0,639.66,500.27
2016,9,20,15,45,753.0,80.0,1.7,20.5,420.0,586.74,462.65
2016,9,20,16,0,726.0,76.0,1.7,20.0,371.0,533.91,423.81
2016,9,20,16,15,686.5,71.0,1.65,19.5,320.0,475.5,379.0
2016,9,20,16,30,647.0,66.0,1.6,19.0,269.0,417.15,332.64
2016,9,20,16,45,587.0,60.0,1.6,18.5,217.5,350.63,278.27
2016,9,20,17,0,527.0,54.0,1.6,18.0,166.0,289.0,225.86
2016,9,20,17,15,432.5,44.0,1.5,17.0,119.0,216.05,163.69
2016,9,20,17,30,338.0,34.0,1.4,16.0,72.0,152.84,108.0
2016,9,20,17,45,169.0,17.0,1.35,15.5,36.0,68.2,17.28
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,6.5,18.0,1.15,10.5,18.5,17.0,0.91
2016,9,21,6,30,13.0,36.0,1.2,11.0,37.0,32.84,22.63
2016,9,21,6,45,32.5,57.5,1.25,11.5,63.5,50.96,39.67
2016,9,21,7,0,52.0,79.0,1.3,12.0,90.0,73.7,55.71
2016,9,21,7,15,62.0,101.0,1.35,12.0,118.0,98.75,76.17
2016,9,21,7,30,72.0,123.0,1.4,12.0,146.0,125.25,98.09
2016,9,21,7,45,81.5,145.0,1.45,12.5,175.0,152.96,120.88
2016,9,21,8,0,91.0,167.0,1.5,13.0,204.0,181.87,144.51
2016,9,21,8,15,48.0,162.5,1.55,13.5,182.0,170.07,135.66
2016,9,21,8,30,5.0,158.0,1.6,14.0,160.0,153.32,122.09
2016,9,21,8,45,194.5,191.0,1.65,14.5,301.0,269.61,214.95
2016,9,21,9,0,384.0,224.0,1.7,15.0,442.0,406.59,321.87
2016,9,21,9,15,632.0,155.5,1.75,15.0,545.0,498.79,394.85
2016,9,21,9,30,880.0,87.0,1.8,15.0,648.0,609.05,481.12
2016,9,21,9,45,897.5,85.5,1.85,15.5,684.0,657.47,516.91
2016,9,21,10,0,915.0,84.0,1.9,16.0,720.0,704.86,551.03
2016,9,21,10,15,922.0,85.5,1.9,16.0,747.5,746.5,579.45
2016,9,21,10,30,929.0,87.0,1.9,16.0,775.0,785.85,606.0
2016,9,21,10,45,639.0,219.0,1.95,16.0,698.5,727.67,561.76
2016,9,21,11,0,349.0,351.0,2.0,16.0,622.0,641.17,492.89
2016,9,21,11,15,649.5,219.0,2.0,16.0,732.0,774.84,597.18
2016,9,21,11,30,950.0,87.0,2.0,16.0,842.0,904.12,686.21
2016,9,21,11,45,951.0,87.0,2.0,16.0,846.5,922.2,696.85
2016,9,21,12,0,952.0,87.0,2.0,16.0,851.0,936.78,706.4
2016,9,21,12,15,952.5,87.0,2.0,16.0,847.5,947.33,713.4
2016,9,21,12,30,953.0,87.0,2.0,16.0,844.0,954.25,718.14
2016,9,21,12,45,950.0,87.0,2.05,16.5,832.0,954.35,717.73
2016,9,21,13,0,947.0,87.0,2.1,17.0,820.0,950.78,715.07
2016,9,21,13,15,943.5,86.5,2.15,16.5,801.0,942.58,712.15
2016,9,21,13,30,940.0,86.0,2.2,16.0,782.0,930.8,706.94
2016,9,21,13,45,936.0,84.5,2.25,16.0,756.0,913.98,697.08
2016,9,21,14,0,932.0,83.0,2.3,16.0,730.0,893.76,684.97
2016,9,21,14,15,924.5,81.5,2.35,15.5,696.5,867.33,669.83
2016,9,21,14,30,917.0,80.0,2.4,15.0,663.0,837.92,652.49
2016,9,21,14,45,905.5,78.0,2.45,15.0,623.0,801.99,629.13
2016,9,21,15,0,894.0,76.0,2.5,15.0,583.0,763.68,603.83
2016,9,21,15,15,878.0,74.0,2.45,14.5,538.0,720.0,574.73
2016,9,21,15,30,862.0,72.0,2.4,14.0,493.0,674.76,543.99
2016,9,21,15,45,840.0,68.5,2.4,14.0,443.0,626.48,508.34
2016,9,21,16,0,818.0,65.0,2.4,14.0,393.0,573.61,467.31
2016,9,21,16,15,782.0,61.0,2.35,13.5,339.5,512.23,418.84
2016,9,21,16,30,746.0,57.0,2.3,13.0,286.0,452.28,369.64
2016,9,21,16,45,691.0,51.5,2.25,13.0,232.5,383.8,311.04
2016,9,21,17,0,636.0,46.0,2.2,13.0,179.0,319.44,253.83
2016,9,21,17,15,536.5,38.5,2.1,12.5,128.0,241.89,185.39
2016,9,21,17,30,437.0,31.0,2.0,12.0,77.0,177.7,125.75
2016,9,21,17,45,218.5,15.5,1.95,11.5,38.5,77.01,5.87
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,17.5,2.35,10.0,35.0,13.56,0.0
2016,9,22,6,30,325.0,35.0,2.4,10.0,70.0,27.72,18.19
2016,9,22,6,45,417.5,46.5,2.45,10.5,117.0,35.17,25.75
2016,9,22,7,0,510.0,58.0,2.5,11.0,164.0,73.54,41.48
2016,9,22,7,15,574.0,65.5,2.5,11.0,216.0,119.0,71.39
2016,9,22,7,30,638.0,73.0,2.5,11.0,268.0,171.77,113.47
2016,9,22,7,45,685.0,77.0,2.5,11.5,321.0,224.43,159.22
2016,9,22,8,0,732.0,81.0,2.5,12.0,374.0,281.8,210.01
2016,9,22,8,15,762.0,85.0,2.4,12.5,424.5,339.35,261.02
2016,9,22,8,30,792.0,89.0,2.3,13.0,475.0,397.28,311.14
2016,9,22,8,45,821.5,89.5,2.25,13.5,522.5,453.43,358.54
2016,9,22,9,0,851.0,90.0,2.2,14.0,570.0,511.01,405.5
2016,9,22,9,15,866.0,92.0,2.2,14.0,611.5,563.27,447.85
2016,9,22,9,30,881.0,94.0,2.2,14.0,653.0,614.93,488.56
2016,9,22,9,45,902.0,91.5,2.2,14.5,690.0,664.59,525.89
2016,9,22,10,0,923.0,89.0,2.2,15.0,727.0,713.47,561.39
2016,9,22,10,15,930.5,90.0,2.2,15.0,755.0,755.23,590.12
2016,9,22,10,30,938.0,91.0,2.2,15.0,783.0,794.68,616.99
2016,9,22,10,45,945.5,91.0,2.2,15.5,804.0,830.59,639.98
2016,9,22,11,0,953.0,91.0,2.2,16.0,825.0,863.79,660.88
2016,9,22,11,15,955.5,91.5,2.2,16.0,837.5,890.47,678.42
2016,9,22,11,30,958.0,92.0,2.2,16.0,850.0,913.86,693.78
2016,9,22,11,45,698.5,209.0,2.25,16.5,763.0,835.01,638.4
2016,9,22,12,0,439.0,326.0,2.3,17.0,676.0,736.61,562.29
2016,9,22,12,15,448.0,317.0,2.3,17.0,672.5,742.15,567.61
2016,9,22,12,30,457.0,308.0,2.3,17.0,669.0,745.83,570.81
2016,9,22,12,45,417.5,321.0,2.3,17.0,647.0,726.91,556.56
2016,9,22,13,0,378.0,334.0,2.3,17.0,625.0,699.17,536.37
2016,9,22,13,15,372.5,328.5,2.25,17.0,609.0,688.05,528.81
2016,9,22,13,30,367.0,323.0,2.2,17.0,593.0,675.46,520.1
2016,9,22,13,45,643.5,206.0,2.2,17.0,658.0,797.71,615.65
2016,9,22,14,0,920.0,89.0,2.2,17.0,723.0,887.16,678.35
2016,9,22,14,15,589.0,187.5,2.15,17.0,586.0,710.09,552.42
2016,9,22,14,30,258.0,286.0,2.1,17.0,449.0,525.58,410.87
2016,9,22,14,45,560.0,184.5,2.1,17.0,508.5,651.48,513.77
2016,9,22,15,0,862.0,83.0,2.1,17.0,568.0,744.5,584.39
2016,9,22,15,15,842.0,80.5,2.1,16.5,521.5,702.81,556.09
2016,9,22,15,30,822.0,78.0,2.1,16.0,475.0,655.42,524.25
2016,9,22,15,45,789.0,75.5,2.1,16.0,424.0,598.83,481.94
2016,9,22,16,0,756.0,73.0,2.1,16.0,373.0,542.73,438.68
2016,9,22,16,15,714.5,68.5,2.05,15.5,320.0,480.57,389.89
2016,9,22,16,30,673.0,64.0,2.0,15.0,267.0,422.8,342.7
2016,9,22,16,45,608.0,58.0,2.0,14.5,214.5,353.19,284.43
2016,9,22,17,0,543.0,52.0,2.0,14.0,162.0,288.94,228.53
2016,9,22,17,15,438.0,42.5,1.9,13.0,114.0,212.83,162.49
2016,9,22,17,30,333.0,33.0,1.8,12.0,66.0,147.49,103.01
2016,9,22,17,45,166.5,16.5,1.75,11.5,33.0,64.16,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.5,1.0,8.5,35.0,10.88,0.0
2016,9,23,6,30,398.0,29.0,0.9,9.0,70.0,22.05,13.33
2016,9,23,6,45,498.0,36.5,0.85,10.0,118.5,26.19,17.81
2016,9,23,7,0,598.0,44.0,0.8,11.0,167.0,66.75,33.3
2016,9,23,7,15,655.5,49.5,0.8,11.5,219.0,114.47,63.83
2016,9,23,7,30,713.0,55.0,0.8,12.0,271.0,168.65,106.67
2016,9,23,7,45,579.5,91.0,0.8,13.0,288.0,212.72,151.28
2016,9,23,8,0,446.0,127.0,0.8,14.0,305.0,242.41,182.53
2016,9,23,8,15,645.5,97.0,0.85,14.5,390.5,308.66,234.43
2016,9,23,8,30,845.0,67.0,0.9,15.0,476.0,396.82,304.45
2016,9,23,8,45,864.0,69.0,0.95,16.0,521.5,452.0,349.5
2016,9,23,9,0,883.0,71.0,1.0,17.0,567.0,507.43,393.23
2016,9,23,9,15,896.0,72.5,1.05,17.5,607.0,559.06,433.33
2016,9,23,9,30,909.0,74.0,1.1,18.0,647.0,609.78,471.46
2016,9,23,9,45,920.5,74.5,1.15,18.5,681.5,657.39,506.23
2016,9,23,10,0,932.0,75.0,1.2,19.0,716.0,703.43,538.3
2016,9,23,10,15,938.0,76.0,1.2,19.5,743.0,744.28,564.19
2016,9,23,10,30,944.0,77.0,1.2,20.0,770.0,782.69,588.08
2016,9,23,10,45,947.5,78.0,1.3,20.5,789.0,816.54,609.85
2016,9,23,11,0,951.0,79.0,1.4,21.0,808.0,847.45,629.58
2016,9,23,11,15,953.0,79.5,1.4,21.0,819.5,873.5,646.04
2016,9,23,11,30,955.0,80.0,1.4,21.0,831.0,896.25,660.38
2016,9,23,11,45,954.5,80.5,1.45,21.0,834.5,913.44,671.83
2016,9,23,12,0,954.0,81.0,1.5,21.0,838.0,927.06,681.13
2016,9,23,12,15,952.5,80.5,1.55,21.0,833.0,935.11,686.96
2016,9,23,12,30,951.0,80.0,1.6,21.0,828.0,939.48,690.6
2016,9,23,12,45,943.5,82.0,1.65,21.5,814.0,937.53,688.98
2016,9,23,13,0,936.0,84.0,1.7,22.0,800.0,931.97,685.19
2016,9,23,13,15,930.0,83.5,1.7,21.5,779.5,921.44,680.32
2016,9,23,13,30,924.0,83.0,1.7,21.0,759.0,907.43,673.31
2016,9,23,13,45,914.5,82.5,1.75,21.0,730.0,887.03,661.43
2016,9,23,14,0,905.0,82.0,1.8,21.0,701.0,863.49,647.5
2016,9,23,14,15,894.0,80.5,1.8,20.5,666.5,834.61,630.63
2016,9,23,14,30,883.0,79.0,1.8,20.0,632.0,803.03,611.79
2016,9,23,14,45,867.0,77.5,1.85,19.5,591.0,765.06,588.73
2016,9,23,15,0,851.0,76.0,1.9,19.0,550.0,725.12,563.89
2016,9,23,15,15,831.5,73.5,1.85,18.5,504.5,679.85,533.98
2016,9,23,15,30,812.0,71.0,1.8,18.0,459.0,637.46,505.68
2016,9,23,15,45,787.5,67.0,1.8,18.0,410.0,585.03,466.9
2016,9,23,16,0,763.0,63.0,1.8,18.0,361.0,532.44,426.68
2016,9,23,16,15,725.0,59.0,1.75,17.5,310.0,472.68,380.03
2016,9,23,16,30,687.0,55.0,1.7,17.0,259.0,414.7,332.98
2016,9,23,16,45,627.0,49.5,1.65,16.5,207.5,347.33,276.68
2016,9,23,17,0,567.0,44.0,1.6,16.0,156.0,287.09,224.11
2016,9,23,17,15,466.0,35.5,1.55,15.0,109.0,212.85,159.9
2016,9,23,17,30,365.0,27.0,1.5,14.0,62.0,149.3,100.88
2016,9,23,17,45,182.5,13.5,1.5,13.5,31.0,55.76,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,214.5,13.0,0.6,10.5,34.5,10.37,0.0
2016,9,24,6,30,429.0,26.0,0.6,11.0,69.0,21.14,12.32
2016,9,24,6,45,527.5,33.0,0.65,12.0,117.5,25.35,16.89
2016,9,24,7,0,626.0,40.0,0.7,13.0,166.0,63.44,29.74
2016,9,24,7,15,682.0,45.0,0.65,13.5,218.5,112.1,60.27
2016,9,24,7,30,738.0,50.0,0.6,14.0,271.0,166.98,103.24
2016,9,24,7,45,775.0,53.0,0.6,15.0,323.5,221.67,150.05
2016,9,24,8,0,812.0,56.0,0.6,16.0,376.0,281.71,201.92
2016,9,24,8,15,837.5,59.0,0.65,17.0,426.0,338.87,251.17
2016,9,24,8,30,863.0,62.0,0.7,18.0,476.0,397.51,300.14
2016,9,24,8,45,881.0,64.0,0.75,19.0,522.0,453.06,345.11
2016,9,24,9,0,899.0,66.0,0.8,20.0,568.0,508.72,388.39
2016,9,24,9,15,912.5,67.5,0.85,20.5,609.0,561.27,428.56
2016,9,24,9,30,926.0,69.0,0.9,21.0,650.0,612.92,466.75
2016,9,24,9,45,938.0,69.0,0.95,22.0,684.5,660.94,500.29
2016,9,24,10,0,950.0,69.0,1.0,23.0,719.0,707.38,530.87
2016,9,24,10,15,957.0,70.0,1.0,23.5,747.0,749.49,556.94
2016,9,24,10,30,964.0,71.0,1.0,24.0,775.0,789.17,581.03
2016,9,24,10,45,968.5,71.5,1.05,24.5,795.0,823.77,602.17
2016,9,24,11,0,973.0,72.0,1.1,25.0,815.0,855.41,621.28
2016,9,24,11,15,975.5,72.5,1.1,25.5,827.0,882.28,636.52
2016,9,24,11,30,978.0,73.0,1.1,26.0,839.0,905.79,649.59
2016,9,24,11,45,979.0,73.0,1.1,26.5,843.0,924.0,659.33
2016,9,24,12,0,980.0,73.0,1.1,27.0,847.0,938.59,666.89
2016,9,24,12,15,979.0,73.0,1.1,27.0,842.5,947.74,672.49
2016,9,24,12,30,978.0,73.0,1.1,27.0,838.0,953.12,675.95
2016,9,24,12,45,969.0,76.5,1.15,27.0,824.0,951.44,676.03
2016,9,24,13,0,960.0,80.0,1.2,27.0,810.0,946.07,673.99
2016,9,24,13,15,955.0,79.0,1.2,27.0,789.5,935.64,668.16
2016,9,24,13,30,950.0,78.0,1.2,27.0,769.0,921.62,660.24
2016,9,24,13,45,941.5,78.0,1.25,27.0,740.5,902.21,649.75
2016,9,24,14,0,933.0,78.0,1.3,27.0,712.0,879.55,637.22
2016,9,24,14,15,922.5,76.5,1.3,26.5,676.5,850.45,621.04
2016,9,24,14,30,912.0,75.0,1.3,26.0,641.0,818.52,602.92
2016,9,24,14,45,896.5,73.5,1.35,26.0,599.5,780.1,579.69
2016,9,24,15,0,881.0,72.0,1.4,26.0,558.0,739.6,554.71
2016,9,24,15,15,861.5,69.5,1.4,25.5,511.5,693.29,525.86
2016,9,24,15,30,842.0,67.0,1.4,25.0,465.0,645.74,495.51
2016,9,24,15,45,814.0,64.0,1.45,25.0,415.0,595.13,459.89
2016,9,24,16,0,786.0,61.0,1.5,25.0,365.0,540.59,419.84
2016,9,24,16,15,746.5,57.0,1.45,24.0,312.5,479.1,374.11
2016,9,24,16,30,707.0,53.0,1.4,23.0,260.0,419.5,327.77
2016,9,24,16,45,644.5,47.5,1.4,22.5,207.5,350.28,271.57
2016,9,24,17,0,582.0,42.0,1.4,22.0,155.0,286.08,217.2
2016,9,24,17,15,476.5,34.0,1.3,20.5,107.0,212.83,155.41
2016,9,24,17,30,371.0,26.0,1.2,19.0,59.0,148.55,95.66
2016,9,24,17,45,185.5,13.0,1.15,18.0,29.5,55.21,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,211.5,13.0,1.0,14.0,33.5,9.71,0.0
2016,9,25,6,30,423.0,26.0,1.0,15.0,67.0,21.31,12.05
2016,9,25,6,45,518.0,34.0,1.05,16.0,115.5,26.48,17.49
2016,9,25,7,0,613.0,42.0,1.1,17.0,164.0,63.72,30.21
2016,9,25,7,15,671.0,47.5,1.1,18.0,216.5,112.18,59.85
2016,9,25,7,30,729.0,53.0,1.1,19.0,269.0,167.12,101.9
2016,9,25,7,45,763.5,57.0,1.1,20.0,321.0,221.61,147.95
2016,9,25,8,0,798.0,61.0,1.1,21.0,373.0,279.27,197.36
2016,9,25,8,15,824.0,64.0,1.1,21.5,423.0,336.0,246.1
2016,9,25,8,30,850.0,67.0,1.1,22.0,473.0,395.78,295.86
2016,9,25,8,45,864.0,71.0,1.1,23.0,517.5,450.84,339.91
2016,9,25,9,0,878.0,75.0,1.1,24.0,562.0,505.65,381.93
2016,9,25,9,15,891.5,77.0,1.1,24.5,602.5,557.7,421.06
2016,9,25,9,30,905.0,79.0,1.1,25.0,643.0,608.89,458.18
2016,9,25,9,45,921.5,77.5,1.1,26.0,679.0,657.31,491.26
2016,9,25,10,0,938.0,76.0,1.1,27.0,715.0,704.53,521.97
2016,9,25,10,15,945.0,77.0,1.05,27.5,742.0,746.15,546.86
2016,9,25,10,30,952.0,78.0,1.0,28.0,769.0,785.39,569.72
2016,9,25,10,45,946.5,83.5,1.0,28.5,786.5,817.1,588.01
2016,9,25,11,0,941.0,89.0,1.0,29.0,804.0,845.37,604.0
2016,9,25,11,15,943.5,89.5,1.0,29.0,816.0,871.49,619.78
2016,9,25,11,30,946.0,90.0,1.0,29.0,828.0,894.36,633.53
2016,9,25,11,45,931.0,98.5,1.0,29.5,827.0,907.33,639.89
2016,9,25,12,0,916.0,107.0,1.0,30.0,826.0,916.43,644.05
2016,9,25,12,15,914.5,106.5,1.0,30.0,821.0,924.14,648.78
2016,9,25,12,30,913.0,106.0,1.0,30.0,816.0,928.32,651.48
2016,9,25,12,45,906.0,107.5,1.05,30.5,802.5,926.22,650.01
2016,9,25,13,0,899.0,109.0,1.1,31.0,789.0,920.64,646.57
2016,9,25,13,15,893.0,108.0,1.1,30.5,768.0,909.82,641.84
2016,9,25,13,30,887.0,107.0,1.1,30.0,747.0,895.66,635.16
2016,9,25,13,45,870.5,108.5,1.15,30.0,717.0,871.99,622.03
2016,9,25,14,0,854.0,110.0,1.2,30.0,687.0,850.79,610.52
2016,9,25,14,15,841.5,107.5,1.2,29.5,652.0,820.63,593.69
2016,9,25,14,30,829.0,105.0,1.2,29.0,617.0,787.96,575.14
2016,9,25,14,45,805.5,104.5,1.2,29.0,574.5,746.75,549.58
2016,9,25,15,0,782.0,104.0,1.2,29.0,532.0,704.12,522.79
2016,9,25,15,15,758.5,100.0,1.15,28.5,486.0,659.11,494.38
2016,9,25,15,30,735.0,96.0,1.1,28.0,440.0,610.89,461.84
2016,9,25,15,45,700.5,91.5,1.1,27.5,390.0,554.85,423.08
2016,9,25,16,0,666.0,87.0,1.1,27.0,340.0,499.67,383.61
2016,9,25,16,15,620.5,80.0,1.05,26.0,289.0,437.03,337.54
2016,9,25,16,30,575.0,73.0,1.0,25.0,238.0,377.1,291.6
2016,9,25,16,45,509.0,63.5,0.95,24.0,187.5,308.55,237.2
2016,9,25,17,0,443.0,54.0,0.9,23.0,137.0,245.67,185.32
2016,9,25,17,15,340.5,41.0,0.8,21.5,92.5,173.23,125.48
2016,9,25,17,30,238.0,28.0,0.7,20.0,48.0,110.63,68.27
2016,9,25,17,45,119.0,14.0,0.65,19.0,24.0,40.52,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,15.5,1.15,16.5,28.5,15.24,0.0
2016,9,26,6,30,282.0,31.0,1.0,17.0,57.0,24.54,14.39
2016,9,26,6,45,384.5,42.5,0.85,18.0,103.5,32.19,22.22
2016,9,26,7,0,487.0,54.0,0.7,19.0,150.0,65.72,35.49
2016,9,26,7,15,552.0,62.0,0.7,20.0,201.0,109.97,62.53
2016,9,26,7,30,617.0,70.0,0.7,21.0,252.0,161.62,101.06
2016,9,26,7,45,660.5,76.0,0.7,22.0,304.0,213.79,143.7
2016,9,26,8,0,704.0,82.0,0.7,23.0,356.0,270.27,190.52
2016,9,26,8,15,735.0,87.0,0.7,24.0,405.5,325.69,236.28
2016,9,26,8,30,766.0,92.0,0.7,25.0,455.0,384.79,283.47
2016,9,26,8,45,788.0,95.5,0.7,26.5,500.5,438.9,324.8
2016,9,26,9,0,810.0,99.0,0.7,28.0,546.0,493.76,364.84
2016,9,26,9,15,826.5,101.5,0.7,28.5,586.5,545.12,402.25
2016,9,26,9,30,843.0,104.0,0.7,29.0,627.0,596.09,438.08
2016,9,26,9,45,854.5,106.5,0.75,30.0,661.5,643.26,469.71
2016,9,26,10,0,866.0,109.0,0.8,31.0,696.0,689.08,499.42
2016,9,26,10,15,874.5,110.5,0.85,31.0,723.5,730.16,526.78
2016,9,26,10,30,883.0,112.0,0.9,31.0,751.0,767.25,550.28
2016,9,26,10,45,887.0,114.0,0.95,31.5,770.0,800.61,570.17
2016,9,26,11,0,891.0,116.0,1.0,32.0,789.0,831.25,588.22
2016,9,26,11,15,894.0,117.0,1.05,32.0,801.0,857.18,604.47
2016,9,26,11,30,897.0,118.0,1.1,32.0,813.0,880.07,618.9
2016,9,26,11,45,895.0,119.5,1.15,32.0,815.5,896.05,629.13
2016,9,26,12,0,893.0,121.0,1.2,32.0,818.0,908.64,637.44
2016,9,26,12,15,891.5,120.5,1.2,31.5,813.0,916.15,643.33
2016,9,26,12,30,890.0,120.0,1.2,31.0,808.0,920.22,647.28
2016,9,26,12,45,919.0,103.5,1.25,31.0,804.0,930.68,654.83
2016,9,26,13,0,948.0,87.0,1.3,31.0,800.0,937.16,659.97
2016,9,26,13,15,943.0,86.0,1.3,31.0,779.0,926.72,654.05
2016,9,26,13,30,938.0,85.0,1.3,31.0,758.0,912.75,646.22
2016,9,26,13,45,930.0,84.0,1.3,31.0,729.5,892.75,634.74
2016,9,26,14,0,922.0,83.0,1.3,31.0,701.0,869.53,621.31
2016,9,26,14,15,911.0,81.5,1.3,30.5,666.0,840.22,605.22
2016,9,26,14,30,900.0,80.0,1.3,30.0,631.0,808.15,587.24
2016,9,26,14,45,885.5,78.0,1.3,30.0,589.5,770.28,564.09
2016,9,26,15,0,871.0,76.0,1.3,30.0,548.0,730.31,539.32
2016,9,26,15,15,851.0,73.0,1.3,29.5,501.5,683.49,510.55
2016,9,26,15,30,831.0,70.0,1.3,29.0,455.0,639.51,482.84
2016,9,26,15,45,758.5,76.0,1.3,28.5,397.5,568.15,432.77
2016,9,26,16,0,686.0,82.0,1.3,28.0,340.0,502.91,385.55
2016,9,26,16,15,640.0,75.5,1.2,27.0,288.5,439.85,338.9
2016,9,26,16,30,594.0,69.0,1.1,26.0,237.0,379.53,292.37
2016,9,26,16,45,488.5,63.5,1.0,25.0,182.5,297.54,227.7
2016,9,26,17,0,383.0,58.0,0.9,24.0,128.0,224.36,168.35
2016,9,26,17,15,285.0,42.5,0.85,22.5,84.5,154.76,111.19
2016,9,26,17,30,187.0,27.0,0.8,21.0,41.0,93.24,54.07
2016,9,26,17,45,93.5,13.5,0.75,20.0,20.5,33.93,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,68.0,14.5,1.05,16.5,21.0,14.25,0.0
2016,9,27,6,30,136.0,29.0,0.9,17.0,42.0,22.36,12.43
2016,9,27,6,45,213.0,49.5,0.8,17.5,84.0,37.74,27.02
2016,9,27,7,0,290.0,70.0,0.7,18.0,126.0,69.62,44.54
2016,9,27,7,15,349.0,86.0,0.7,18.5,173.5,109.23,70.81
2016,9,27,7,30,408.0,102.0,0.7,19.0,221.0,155.63,105.72
2016,9,27,7,45,455.5,114.0,0.7,20.0,270.0,202.51,143.09
2016,9,27,8,0,503.0,126.0,0.7,21.0,319.0,254.39,184.98
2016,9,27,8,15,537.0,135.5,0.65,22.0,366.5,304.23,225.16
2016,9,27,8,30,571.0,145.0,0.6,23.0,414.0,357.03,266.54
2016,9,27,8,45,590.0,154.5,0.6,24.0,456.5,405.98,304.09
2016,9,27,9,0,609.0,164.0,0.6,25.0,499.0,457.01,341.77
2016,9,27,9,15,628.5,170.5,0.65,25.5,538.0,504.92,377.02
2016,9,27,9,30,648.0,177.0,0.7,26.0,577.0,553.24,411.61
2016,9,27,9,45,717.0,159.0,0.75,26.5,623.5,608.35,450.83
2016,9,27,10,0,786.0,141.0,0.8,27.0,670.0,666.72,491.41
2016,9,27,10,15,795.5,143.0,0.85,27.5,697.0,705.89,517.34
2016,9,27,10,30,805.0,145.0,0.9,28.0,724.0,743.6,541.8
2016,9,27,10,45,722.0,189.0,0.95,28.5,719.0,752.83,545.3
2016,9,27,11,0,639.0,233.0,1.0,29.0,714.0,753.52,543.17
2016,9,27,11,15,643.5,235.0,1.0,29.0,725.0,777.05,558.56
2016,9,27,11,30,648.0,237.0,1.0,29.0,736.0,798.42,572.2
2016,9,27,11,45,595.5,263.5,1.05,29.0,724.0,792.29,567.33
2016,9,27,12,0,543.0,290.0,1.1,29.0,712.0,784.39,561.52
2016,9,27,12,15,541.0,289.0,1.1,29.0,707.5,788.94,564.73
2016,9,27,12,30,539.0,288.0,1.1,29.0,703.0,791.24,566.4
2016,9,27,12,45,605.5,252.0,1.15,29.0,710.5,814.76,584.55
2016,9,27,13,0,672.0,216.0,1.2,29.0,718.0,838.27,602.39
2016,9,27,13,15,663.5,213.0,1.2,28.5,697.5,824.97,595.19
2016,9,27,13,30,655.0,210.0,1.2,28.0,677.0,809.06,586.7
2016,9,27,13,45,586.5,228.5,1.25,28.0,634.5,759.84,554.3
2016,9,27,14,0,518.0,247.0,1.3,28.0,592.0,713.61,523.54
2016,9,27,14,15,501.5,239.0,1.3,27.5,558.5,681.62,504.01
2016,9,27,14,30,485.0,231.0,1.3,27.0,525.0,648.42,483.18
2016,9,27,14,45,463.5,220.5,1.3,27.0,486.0,607.74,455.87
2016,9,27,15,0,442.0,210.0,1.3,27.0,447.0,566.64,427.86
2016,9,27,15,15,416.0,196.5,1.25,26.5,404.5,519.01,395.18
2016,9,27,15,30,390.0,183.0,1.2,26.0,362.0,464.67,357.03
2016,9,27,15,45,385.0,162.0,1.15,25.5,322.0,423.19,327.66
2016,9,27,16,0,380.0,141.0,1.1,25.0,282.0,387.92,301.79
2016,9,27,16,15,337.5,123.5,1.0,24.0,235.0,322.54,252.32
2016,9,27,16,30,295.0,106.0,0.9,23.0,188.0,267.33,209.17
2016,9,27,16,45,271.0,84.5,0.85,22.0,147.5,218.74,169.84
2016,9,27,17,0,247.0,63.0,0.8,21.0,107.0,177.56,134.88
2016,9,27,17,15,173.5,42.5,0.7,20.0,68.0,117.73,84.89
2016,9,27,17,30,100.0,22.0,0.6,19.0,29.0,61.48,32.07
2016,9,27,17,45,50.0,11.0,0.55,18.0,14.5,21.67,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,90.5,16.0,0.6,11.5,24.0,15.73,0.0
2016,9,28,6,30,181.0,32.0,0.5,12.0,48.0,24.96,14.66
2016,9,28,6,45,279.0,47.5,0.45,12.5,91.5,36.23,26.28
2016,9,28,7,0,377.0,63.0,0.4,13.0,135.0,66.93,41.06
2016,9,28,7,15,442.0,74.5,0.35,13.5,183.5,108.06,67.33
2016,9,28,7,30,507.0,86.0,0.3,14.0,232.0,157.26,104.58
2016,9,28,7,45,565.0,91.5,0.3,15.0,283.5,205.56,143.67
2016,9,28,8,0,623.0,97.0,0.3,16.0,335.0,260.02,188.62
2016,9,28,8,15,656.0,103.0,0.35,17.0,383.0,312.51,232.55
2016,9,28,8,30,689.0,109.0,0.4,18.0,431.0,367.67,277.5
2016,9,28,8,45,711.0,114.0,0.45,19.0,475.0,419.46,318.67
2016,9,28,9,0,733.0,119.0,0.5,20.0,519.0,472.16,359.07
2016,9,28,9,15,751.5,122.5,0.55,20.5,558.5,522.14,396.87
2016,9,28,9,30,770.0,126.0,0.6,21.0,598.0,572.1,433.52
2016,9,28,9,45,783.0,129.0,0.65,22.0,632.0,617.94,465.34
2016,9,28,10,0,796.0,132.0,0.7,23.0,666.0,662.36,495.23
2016,9,28,10,15,806.0,134.0,0.75,23.5,692.5,702.4,522.32
2016,9,28,10,30,816.0,136.0,0.8,24.0,719.0,740.68,547.28
2016,9,28,10,45,773.0,161.0,0.85,24.5,725.5,761.43,559.57
2016,9,28,11,0,730.0,186.0,0.9,25.0,732.0,776.42,568.01
2016,9,28,11,15,734.5,187.0,0.95,25.0,743.5,800.74,584.35
2016,9,28,11,30,739.0,188.0,1.0,25.0,755.0,822.59,598.73
2016,9,28,11,45,700.5,208.0,1.1,25.0,747.5,824.98,601.19
2016,9,28,12,0,662.0,228.0,1.2,25.0,740.0,823.48,600.54
2016,9,28,12,15,660.5,227.5,1.2,25.0,735.5,829.8,604.89
2016,9,28,12,30,659.0,227.0,1.2,25.0,731.0,833.41,607.44
2016,9,28,12,45,689.0,208.5,1.3,25.0,727.5,843.31,616.3
2016,9,28,13,0,719.0,190.0,1.4,25.0,724.0,850.02,622.3
2016,9,28,13,15,710.5,187.5,1.4,24.5,703.5,836.86,615.39
2016,9,28,13,30,702.0,185.0,1.4,24.0,683.0,820.95,606.95
2016,9,28,13,45,654.5,196.5,1.45,24.0,646.5,784.21,583.43
2016,9,28,14,0,607.0,208.0,1.5,24.0,610.0,743.42,556.39
2016,9,28,14,15,590.5,202.0,1.45,23.5,576.0,711.63,536.22
2016,9,28,14,30,574.0,196.0,1.4,23.0,542.0,678.38,514.65
2016,9,28,14,45,552.0,188.5,1.4,22.5,502.5,638.08,488.14
2016,9,28,15,0,530.0,181.0,1.4,22.0,463.0,597.14,460.66
2016,9,28,15,15,502.5,171.0,1.35,21.5,419.5,549.3,427.19
2016,9,28,15,30,475.0,161.0,1.3,21.0,376.0,501.82,393.24
2016,9,28,15,45,463.5,143.5,1.3,20.5,333.5,456.51,360.57
2016,9,28,16,0,452.0,126.0,1.3,20.0,291.0,410.79,326.42
2016,9,28,16,15,405.0,112.5,1.2,19.0,243.5,350.81,279.92
2016,9,28,16,30,358.0,99.0,1.1,18.0,196.0,294.32,234.68
2016,9,28,16,45,322.5,79.5,1.05,17.0,153.0,239.77,189.57
2016,9,28,17,0,287.0,60.0,1.0,16.0,110.0,188.21,145.32
2016,9,28,17,15,200.0,41.5,0.95,15.0,70.0,124.67,91.11
2016,9,28,17,30,113.0,23.0,0.9,14.0,30.0,65.31,30.87
2016,9,28,17,45,56.5,11.5,0.85,13.5,15.0,23.37,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,139.5,14.0,0.8,8.5,26.0,13.76,0.0
2016,9,29,6,30,279.0,28.0,0.8,9.0,52.0,22.14,12.27
2016,9,29,6,45,388.5,38.5,0.85,9.5,97.5,28.99,20.14
2016,9,29,7,0,498.0,49.0,0.9,10.0,143.0,59.31,32.09
2016,9,29,7,15,564.0,56.5,0.9,10.5,193.5,103.5,59.26
2016,9,29,7,30,630.0,64.0,0.9,11.0,244.0,155.14,99.04
2016,9,29,7,45,676.0,69.0,0.9,12.0,295.5,207.33,143.32
2016,9,29,8,0,722.0,74.0,0.9,13.0,347.0,265.69,193.72
2016,9,29,8,15,752.0,77.5,0.85,13.5,395.5,319.78,241.01
2016,9,29,8,30,782.0,81.0,0.8,14.0,444.0,376.02,288.84
2016,9,29,8,45,805.0,84.0,0.75,15.0,489.5,430.59,333.22
2016,9,29,9,0,828.0,87.0,0.7,16.0,535.0,485.93,376.29
2016,9,29,9,15,843.5,89.0,0.7,16.5,575.0,536.77,415.41
2016,9,29,9,30,859.0,91.0,0.7,17.0,615.0,586.97,452.69
2016,9,29,9,45,872.5,92.0,0.75,18.0,649.5,633.81,486.01
2016,9,29,10,0,886.0,93.0,0.8,19.0,684.0,679.35,517.36
2016,9,29,10,15,894.0,94.5,0.85,19.5,711.0,720.04,544.53
2016,9,29,10,30,902.0,96.0,0.9,20.0,738.0,758.54,569.09
2016,9,29,10,45,903.0,99.0,0.95,20.5,756.0,790.9,589.32
2016,9,29,11,0,904.0,102.0,1.0,21.0,774.0,820.33,607.52
2016,9,29,11,15,907.0,102.5,1.05,21.0,785.5,845.72,624.21
2016,9,29,11,30,910.0,103.0,1.1,21.0,797.0,868.0,638.96
2016,9,29,11,45,907.5,105.0,1.15,21.5,799.5,884.0,648.47
2016,9,29,12,0,905.0,107.0,1.2,22.0,802.0,896.57,655.89
2016,9,29,12,15,903.5,107.0,1.2,22.0,797.0,904.41,660.92
2016,9,29,12,30,902.0,107.0,1.2,22.0,792.0,908.77,663.88
2016,9,29,12,45,906.5,102.0,1.3,22.5,781.0,909.49,664.88
2016,9,29,13,0,911.0,97.0,1.4,23.0,770.0,906.64,663.67
2016,9,29,13,15,905.5,96.0,1.4,22.5,749.0,895.88,658.63
2016,9,29,13,30,900.0,95.0,1.4,22.0,728.0,881.74,651.56
2016,9,29,13,45,885.0,96.5,1.45,22.0,698.0,859.08,638.32
2016,9,29,14,0,870.0,98.0,1.5,22.0,668.0,833.61,623.24
2016,9,29,14,15,858.0,95.5,1.5,21.5,633.0,808.39,608.89
2016,9,29,14,30,846.0,93.0,1.5,21.0,598.0,775.62,589.24
2016,9,29,14,45,828.5,90.5,1.55,21.0,556.5,736.36,564.28
2016,9,29,15,0,811.0,88.0,1.6,21.0,515.0,695.32,537.69
2016,9,29,15,15,787.5,85.0,1.6,20.5,469.0,648.08,506.76
2016,9,29,15,30,764.0,82.0,1.6,20.0,423.0,600.05,472.96
2016,9,29,15,45,737.5,76.0,1.6,19.5,374.5,546.36,433.8
2016,9,29,16,0,711.0,70.0,1.6,19.0,326.0,492.83,393.3
2016,9,29,16,15,664.5,64.5,1.6,18.0,275.0,432.24,346.25
2016,9,29,16,30,618.0,59.0,1.6,17.0,224.0,372.32,297.69
2016,9,29,16,45,554.5,51.0,1.65,16.5,174.0,305.57,241.3
2016,9,29,17,0,491.0,43.0,1.7,16.0,124.0,244.31,187.46
2016,9,29,17,15,371.0,32.0,1.7,15.0,80.5,167.92,121.21
2016,9,29,17,30,251.0,21.0,1.7,14.0,37.0,98.61,38.76
2016,9,29,17,45,125.5,10.5,1.75,13.0,18.5,36.66,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,13.0,1.35,8.0,26.0,12.78,0.0
2016,9,30,6,30,324.0,26.0,1.4,8.0,52.0,20.36,10.54
2016,9,30,6,45,436.0,35.0,1.45,8.5,98.5,25.93,17.44
2016,9,30,7,0,548.0,44.0,1.5,9.0,145.0,55.92,28.39
2016,9,30,7,15,612.5,50.0,1.5,9.5,196.0,103.42,57.53
2016,9,30,7,30,677.0,56.0,1.5,10.0,247.0,155.85,98.08
2016,9,30,7,45,722.5,60.0,1.55,10.5,299.5,209.28,144.31
2016,9,30,8,0,768.0,64.0,1.6,11.0,352.0,267.16,195.77
2016,9,30,8,15,796.0,67.0,1.6,11.5,401.0,322.5,245.51
2016,9,30,8,30,824.0,70.0,1.6,12.0,450.0,379.68,295.67
2016,9,30,8,45,846.0,72.0,1.6,12.5,495.5,435.84,343.6
2016,9,30,9,0,868.0,74.0,1.6,13.0,541.0,491.24,389.35
2016,9,30,9,15,882.5,76.0,1.6,13.5,581.5,542.93,430.72
2016,9,30,9,30,897.0,78.0,1.6,14.0,622.0,593.85,470.1
2016,9,30,9,45,910.0,78.5,1.6,14.5,656.5,641.3,505.68
2016,9,30,10,0,923.0,79.0,1.6,15.0,691.0,687.29,539.15
2016,9,30,10,15,930.5,80.0,1.6,15.0,718.0,728.29,567.61
2016,9,30,10,30,938.0,81.0,1.6,15.0,745.0,766.97,593.77
2016,9,30,10,45,943.0,82.0,1.65,15.5,764.5,801.22,616.0
2016,9,30,11,0,948.0,83.0,1.7,16.0,784.0,832.61,636.14
2016,9,30,11,15,951.0,83.5,1.7,16.0,795.5,858.83,653.33
2016,9,30,11,30,954.0,84.0,1.7,16.0,807.0,881.8,668.36
2016,9,30,11,45,954.5,84.5,1.75,16.0,810.5,899.28,680.34
2016,9,30,12,0,955.0,85.0,1.8,16.0,814.0,913.23,690.11
2016,9,30,12,15,954.0,84.5,1.85,16.0,809.0,921.2,696.02
2016,9,30,12,30,953.0,84.0,1.9,16.0,804.0,925.5,699.67
2016,9,30,12,45,945.5,86.0,1.95,16.0,790.0,923.19,699.04
2016,9,30,13,0,938.0,88.0,2.0,16.0,776.0,917.27,696.17
2016,9,30,13,15,932.0,87.0,2.0,16.0,754.5,905.8,689.14
2016,9,30,13,30,926.0,86.0,2.0,16.0,733.0,890.86,679.93
2016,9,30,13,45,918.0,84.5,2.05,16.0,704.5,870.31,667.47
2016,9,30,14,0,910.0,83.0,2.1,16.0,676.0,846.58,652.85
2016,9,30,14,15,898.5,81.5,2.15,15.5,640.0,817.03,635.3
2016,9,30,14,30,887.0,80.0,2.2,15.0,604.0,784.81,615.67
2016,9,30,14,45,872.0,77.0,2.25,15.0,563.0,745.79,589.73
2016,9,30,15,0,857.0,74.0,2.3,15.0,522.0,704.75,561.99
