Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.5,0.7,9.5,13.5,9.34,0.0
2016,10,11,6,30,165.0,19.0,0.7,10.0,27.0,15.38,0.0
2016,10,11,6,45,293.5,32.0,0.75,10.5,67.5,25.21,15.73
2016,10,11,7,0,422.0,45.0,0.8,11.0,108.0,44.15,25.68
2016,10,11,7,15,501.0,53.5,0.8,11.0,156.0,84.08,46.97
2016,10,11,7,30,580.0,62.0,0.8,11.0,204.0,132.97,82.16
2016,10,11,7,45,290.0,83.5,0.8,11.5,154.5,131.64,94.68
2016,10,11,8,0,0.0,105.0,0.8,12.0,105.0,100.37,80.01
2016,10,11,8,15,8.5,129.5,0.8,12.5,133.0,126.44,101.29
2016,10,11,8,30,17.0,154.0,0.8,13.0,161.0,153.6,123.03
2016,10,11,8,45,418.5,118.5,0.85,13.5,326.0,285.57,226.01
2016,10,11,9,0,820.0,83.0,0.9,14.0,491.0,456.59,358.26
2016,10,11,9,15,837.5,85.0,0.85,14.0,530.0,506.89,397.63
2016,10,11,9,30,855.0,87.0,0.8,14.0,569.0,556.78,436.38
2016,10,11,9,45,880.0,84.0,0.8,14.5,605.0,604.64,472.16
2016,10,11,10,0,905.0,81.0,0.8,15.0,641.0,652.27,506.7
2016,10,11,10,15,913.0,82.0,0.75,15.5,667.0,691.95,533.82
2016,10,11,10,30,921.0,83.0,0.7,16.0,693.0,729.37,557.09
2016,10,11,10,45,927.5,83.5,0.7,16.5,712.0,762.7,577.75
2016,10,11,11,0,934.0,84.0,0.7,17.0,731.0,793.3,596.38
2016,10,11,11,15,937.0,84.5,0.7,17.0,741.5,818.27,612.27
2016,10,11,11,30,940.0,85.0,0.7,17.0,752.0,840.03,626.11
2016,10,11,11,45,940.5,85.5,0.7,17.0,754.5,856.45,636.5
2016,10,11,12,0,941.0,86.0,0.7,17.0,757.0,869.4,644.77
2016,10,11,12,15,939.5,85.5,0.75,17.0,751.5,876.08,650.01
2016,10,11,12,30,938.0,85.0,0.8,17.0,746.0,879.15,653.13
2016,10,11,12,45,672.5,184.5,0.85,17.5,653.5,774.62,583.28
2016,10,11,13,0,407.0,284.0,0.9,18.0,561.0,648.68,491.21
2016,10,11,13,15,493.0,243.0,0.95,17.5,568.0,682.13,520.35
2016,10,11,13,30,579.0,202.0,1.0,17.0,575.0,703.58,539.55
2016,10,11,13,45,576.5,191.5,1.05,17.0,549.5,682.75,526.08
2016,10,11,14,0,574.0,181.0,1.1,17.0,524.0,659.71,511.36
2016,10,11,14,15,574.5,168.5,1.15,16.5,494.0,634.59,495.96
2016,10,11,14,30,575.0,156.0,1.2,16.0,464.0,607.27,478.6
2016,10,11,14,45,590.5,138.0,1.25,16.0,433.0,585.94,464.6
2016,10,11,15,0,606.0,120.0,1.3,16.0,402.0,558.07,445.34
2016,10,11,15,15,662.5,100.5,1.3,15.5,380.0,551.39,442.28
2016,10,11,15,30,719.0,81.0,1.3,15.0,358.0,538.12,433.31
2016,10,11,15,45,677.0,75.5,1.35,15.0,309.0,479.26,387.28
2016,10,11,16,0,635.0,70.0,1.4,15.0,260.0,422.1,341.25
2016,10,11,16,15,572.0,63.0,1.4,14.5,210.0,355.46,286.4
2016,10,11,16,30,509.0,56.0,1.4,14.0,160.0,293.33,233.24
2016,10,11,16,45,407.0,46.0,1.4,13.5,114.0,218.46,168.76
2016,10,11,17,0,305.0,36.0,1.4,13.0,68.0,153.14,110.15
2016,10,11,17,15,152.5,18.0,1.3,12.5,34.0,69.62,7.5
2016,10,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,9.0,0.85,8.5,12.5,8.85,0.0
2016,10,12,6,30,161.0,18.0,0.8,9.0,25.0,14.54,0.0
2016,10,12,6,45,298.5,30.5,0.75,9.5,65.5,23.94,14.55
2016,10,12,7,0,436.0,43.0,0.7,10.0,106.0,41.73,24.05
2016,10,12,7,15,517.0,51.0,0.65,10.5,155.0,82.0,44.89
2016,10,12,7,30,598.0,59.0,0.6,11.0,204.0,131.4,79.98
2016,10,12,7,45,656.0,63.0,0.55,11.5,255.0,181.47,120.94
2016,10,12,8,0,714.0,67.0,0.5,12.0,306.0,238.77,169.85
2016,10,12,8,15,748.0,71.0,0.5,12.5,354.5,292.7,217.14
2016,10,12,8,30,782.0,75.0,0.5,13.0,403.0,349.14,265.62
2016,10,12,8,45,811.5,76.5,0.5,13.5,448.5,403.45,311.21
2016,10,12,9,0,841.0,78.0,0.5,14.0,494.0,459.07,356.29
2016,10,12,9,15,858.0,80.5,0.55,14.5,533.5,510.46,397.1
2016,10,12,9,30,875.0,83.0,0.6,15.0,573.0,561.09,436.06
2016,10,12,9,45,888.0,84.5,0.65,15.5,606.5,607.46,470.79
2016,10,12,10,0,901.0,86.0,0.7,16.0,640.0,652.43,503.54
2016,10,12,10,15,909.5,87.0,0.75,16.0,666.0,692.24,532.83
2016,10,12,10,30,918.0,88.0,0.8,16.0,692.0,729.83,558.95
2016,10,12,10,45,923.0,89.0,0.9,16.5,710.5,762.47,580.63
2016,10,12,11,0,928.0,90.0,1.0,17.0,729.0,792.29,600.35
2016,10,12,11,15,931.0,90.5,1.05,17.0,739.5,817.09,617.09
2016,10,12,11,30,934.0,91.0,1.1,17.0,750.0,838.7,631.78
2016,10,12,11,45,934.0,91.5,1.15,17.0,752.0,854.6,642.77
2016,10,12,12,0,934.0,92.0,1.2,17.0,754.0,867.04,651.62
2016,10,12,12,15,932.5,91.5,1.2,17.0,748.0,873.63,656.02
2016,10,12,12,30,931.0,91.0,1.2,17.0,742.0,876.67,658.25
2016,10,12,12,45,778.5,146.5,1.25,17.5,683.5,819.34,619.5
2016,10,12,13,0,626.0,202.0,1.3,18.0,625.0,751.28,572.06
2016,10,12,13,15,572.5,211.0,1.25,18.0,588.5,711.03,543.85
2016,10,12,13,30,519.0,220.0,1.2,18.0,552.0,672.57,516.22
2016,10,12,13,45,515.5,210.5,1.15,18.0,527.5,653.02,503.1
2016,10,12,14,0,512.0,201.0,1.1,18.0,503.0,631.53,488.32
2016,10,12,14,15,387.0,216.0,1.15,17.5,436.5,534.73,418.08
2016,10,12,14,30,262.0,231.0,1.2,17.0,370.0,452.28,356.47
2016,10,12,14,45,466.5,166.0,1.3,17.0,390.0,524.56,416.97
2016,10,12,15,0,671.0,101.0,1.4,17.0,410.0,577.95,460.85
2016,10,12,15,15,490.5,122.5,1.45,16.5,336.5,460.77,370.74
2016,10,12,15,30,310.0,144.0,1.5,16.0,263.0,352.11,285.35
2016,10,12,15,45,510.0,99.5,1.6,15.5,263.5,407.98,332.2
2016,10,12,16,0,710.0,55.0,1.7,15.0,264.0,438.33,355.59
2016,10,12,16,15,651.5,50.0,1.55,14.0,213.5,372.87,300.66
2016,10,12,16,30,593.0,45.0,1.4,13.0,163.0,311.28,247.35
2016,10,12,16,45,496.0,36.5,1.3,12.5,115.5,239.24,184.08
2016,10,12,17,0,399.0,28.0,1.2,12.0,68.0,173.87,123.17
2016,10,12,17,15,199.5,14.0,1.1,11.0,34.0,76.26,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,8.0,11.0,10.81,0.0
2016,10,13,6,30,0.0,22.0,0.9,8.0,22.0,21.63,0.0
2016,10,13,6,45,182.5,32.0,0.8,8.5,58.0,24.84,15.15
2016,10,13,7,0,365.0,42.0,0.7,9.0,94.0,38.87,23.15
2016,10,13,7,15,423.0,54.0,0.7,9.0,137.5,76.98,44.65
2016,10,13,7,30,481.0,66.0,0.7,9.0,181.0,121.6,77.54
2016,10,13,7,45,520.0,74.5,0.75,9.5,224.5,165.63,114.3
2016,10,13,8,0,559.0,83.0,0.8,10.0,268.0,213.57,156.04
2016,10,13,8,15,536.0,103.5,0.8,10.5,302.5,258.37,197.06
2016,10,13,8,30,513.0,124.0,0.8,11.0,337.0,298.9,233.31
2016,10,13,8,45,454.5,154.0,0.8,11.5,357.5,332.27,262.69
2016,10,13,9,0,396.0,184.0,0.8,12.0,378.0,359.27,285.33
2016,10,13,9,15,454.0,184.5,0.75,12.5,424.0,409.23,324.48
2016,10,13,9,30,512.0,185.0,0.7,13.0,470.0,463.29,365.69
2016,10,13,9,45,551.0,184.0,0.7,14.0,506.5,508.4,398.82
2016,10,13,10,0,590.0,183.0,0.7,15.0,543.0,555.04,432.26
2016,10,13,10,15,557.5,204.0,0.7,15.5,555.5,578.18,447.56
2016,10,13,10,30,525.0,225.0,0.7,16.0,568.0,597.57,459.92
2016,10,13,10,45,521.5,233.5,0.7,16.5,582.0,621.55,475.88
2016,10,13,11,0,518.0,242.0,0.7,17.0,596.0,643.64,490.17
2016,10,13,11,15,433.5,277.0,0.7,17.5,576.5,628.78,476.62
2016,10,13,11,30,349.0,312.0,0.7,18.0,557.0,603.83,456.37
2016,10,13,11,45,356.0,308.5,0.75,18.5,559.0,613.34,463.3
2016,10,13,12,0,363.0,305.0,0.8,19.0,561.0,621.61,468.98
2016,10,13,12,15,390.5,296.5,0.8,19.0,570.0,640.03,482.65
2016,10,13,12,30,418.0,288.0,0.8,19.0,579.0,657.15,495.29
2016,10,13,12,45,439.5,273.0,0.85,19.0,573.0,668.36,504.33
2016,10,13,13,0,461.0,258.0,0.9,19.0,567.0,670.38,507.31
2016,10,13,13,15,462.0,249.0,0.9,19.0,550.5,659.78,500.62
2016,10,13,13,30,463.0,240.0,0.9,19.0,534.0,647.2,492.7
2016,10,13,13,45,501.0,214.5,0.9,19.0,519.5,644.05,492.48
2016,10,13,14,0,539.0,189.0,0.9,19.0,505.0,637.31,489.6
2016,10,13,14,15,544.0,174.5,0.9,18.5,477.5,614.13,475.14
2016,10,13,14,30,549.0,160.0,0.9,18.0,450.0,588.61,458.88
2016,10,13,14,45,440.0,169.5,0.9,18.0,390.0,508.25,399.16
2016,10,13,15,0,331.0,179.0,0.9,18.0,330.0,425.13,336.47
2016,10,13,15,15,219.5,168.0,0.9,17.5,264.0,332.21,265.22
2016,10,13,15,30,108.0,157.0,0.9,17.0,198.0,239.67,192.04
2016,10,13,15,45,101.0,136.0,0.9,16.5,170.0,209.06,168.32
2016,10,13,16,0,94.0,115.0,0.9,16.0,142.0,178.69,143.82
2016,10,13,16,15,82.5,94.0,0.8,15.5,114.5,146.55,117.05
2016,10,13,16,30,71.0,73.0,0.7,15.0,87.0,115.14,90.26
2016,10,13,16,45,51.0,52.5,0.6,14.5,61.0,81.97,61.61
2016,10,13,17,0,31.0,32.0,0.5,14.0,35.0,45.64,29.54
2016,10,13,17,15,15.5,16.0,0.5,13.5,17.5,20.74,0.0
2016,10,13,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,12.0,1.5,1.44,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.89,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,4.82,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,6.75,0.18
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,8.19,1.43
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,9.64,2.67
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,11.57,4.32
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,13.51,5.95
2016,10,14,8,45,0.0,16.0,1.95,13.5,16.0,15.44,7.55
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,17.38,9.13
2016,10,14,9,15,0.0,22.5,2.0,14.5,22.5,21.73,12.74
2016,10,14,9,30,0.0,27.0,2.0,15.0,27.0,26.08,16.32
2016,10,14,9,45,0.0,31.0,2.0,15.5,31.0,29.95,19.47
2016,10,14,10,0,0.0,35.0,2.0,16.0,35.0,33.83,22.6
2016,10,14,10,15,0.0,51.5,2.0,16.0,51.5,49.8,35.8
2016,10,14,10,30,0.0,68.0,2.0,16.0,68.0,65.78,48.9
2016,10,14,10,45,0.0,61.0,2.05,16.5,61.0,59.01,43.16
2016,10,14,11,0,0.0,54.0,2.1,17.0,54.0,52.23,37.48
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,57.56,41.82
2016,10,14,11,30,0.0,65.0,2.0,17.0,65.0,62.9,46.16
2016,10,14,11,45,0.0,98.5,2.0,17.0,98.5,95.42,72.61
2016,10,14,12,0,0.0,132.0,2.0,17.0,132.0,128.46,99.2
2016,10,14,12,15,0.0,94.0,2.0,17.0,94.0,91.01,68.96
2016,10,14,12,30,0.0,56.0,2.0,17.0,56.0,54.17,39.01
2016,10,14,12,45,0.0,60.5,2.0,17.0,60.5,58.53,42.64
2016,10,14,13,0,0.0,65.0,2.0,17.0,65.0,62.88,46.25
2016,10,14,13,15,0.0,79.0,2.0,17.0,79.0,76.44,57.41
2016,10,14,13,30,0.0,93.0,2.0,17.0,93.0,90.01,68.56
2016,10,14,13,45,0.0,65.5,2.0,17.0,65.5,63.35,46.83
2016,10,14,14,0,0.0,38.0,2.0,17.0,38.0,36.72,24.94
2016,10,14,14,15,0.0,43.0,1.95,16.5,43.0,41.55,29.1
2016,10,14,14,30,0.0,48.0,1.9,16.0,48.0,46.38,33.28
2016,10,14,14,45,0.0,68.0,1.9,16.0,68.0,65.74,49.54
2016,10,14,15,0,0.0,88.0,1.9,16.0,88.0,85.44,66.07
2016,10,14,15,15,0.0,50.0,1.85,15.5,50.0,48.3,35.26
2016,10,14,15,30,0.0,12.0,1.8,15.0,12.0,11.57,4.24
2016,10,14,15,45,0.0,10.0,1.8,15.0,10.0,9.64,2.61
2016,10,14,16,0,0.0,8.0,1.8,15.0,8.0,7.71,0.96
2016,10,14,16,15,0.0,6.5,1.7,14.5,6.5,6.26,0.0
2016,10,14,16,30,0.0,5.0,1.6,14.0,5.0,4.82,0.0
2016,10,14,16,45,0.0,3.5,1.5,14.0,3.5,3.37,0.0
2016,10,14,17,0,0.0,2.0,1.4,14.0,2.0,1.93,0.0
2016,10,14,17,15,0.0,1.0,1.3,13.5,1.0,0.98,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,78.0,7.5,1.0,10.5,10.0,0.0,0.0
2016,10,15,6,30,156.0,15.0,1.1,11.0,20.0,14.74,0.0
2016,10,15,6,45,302.5,26.0,1.2,11.5,59.0,20.14,10.54
2016,10,15,7,0,449.0,37.0,1.3,12.0,98.0,33.77,18.8
2016,10,15,7,15,530.0,44.0,1.35,12.5,145.5,73.35,37.46
2016,10,15,7,30,611.0,51.0,1.4,13.0,193.0,121.92,71.04
2016,10,15,7,45,659.5,56.0,1.45,13.5,241.5,172.85,112.89
2016,10,15,8,0,708.0,61.0,1.5,14.0,290.0,226.84,159.73
2016,10,15,8,15,354.0,61.5,1.6,14.5,176.0,162.42,121.57
2016,10,15,8,30,0.0,62.0,1.7,15.0,62.0,59.92,45.05
2016,10,15,8,45,0.0,65.0,1.8,15.5,65.0,62.83,47.36
2016,10,15,9,0,0.0,68.0,1.9,16.0,68.0,65.74,49.54
2016,10,15,9,15,0.0,98.5,1.95,16.0,98.5,95.29,73.83
2016,10,15,9,30,0.0,129.0,2.0,16.0,129.0,124.92,97.85
2016,10,15,9,45,0.0,110.0,2.15,16.5,110.0,106.52,82.43
2016,10,15,10,0,0.0,91.0,2.3,17.0,91.0,88.06,67.09
2016,10,15,10,15,4.0,144.5,2.35,17.0,147.5,142.93,111.58
2016,10,15,10,30,8.0,198.0,2.4,17.0,204.0,198.65,155.92
2016,10,15,10,45,12.5,219.0,2.45,17.5,227.5,223.21,174.83
2016,10,15,11,0,17.0,240.0,2.5,18.0,251.0,248.18,193.96
2016,10,15,11,15,12.0,217.5,2.5,18.0,225.5,222.47,173.55
2016,10,15,11,30,7.0,195.0,2.5,18.0,200.0,196.48,152.97
2016,10,15,11,45,17.0,233.5,2.55,18.0,245.5,243.6,190.32
2016,10,15,12,0,27.0,272.0,2.6,18.0,291.0,291.61,227.77
2016,10,15,12,15,30.0,275.0,2.6,17.5,295.5,305.45,238.89
2016,10,15,12,30,33.0,278.0,2.6,17.0,300.0,312.31,244.81
2016,10,15,12,45,17.5,220.5,2.65,17.0,232.5,232.62,182.5
2016,10,15,13,0,2.0,163.0,2.7,17.0,165.0,161.55,125.96
2016,10,15,13,15,1.0,124.0,2.7,17.0,125.0,121.62,94.09
2016,10,15,13,30,0.0,85.0,2.7,17.0,85.0,82.25,62.22
2016,10,15,13,45,0.0,80.5,2.7,17.0,80.5,77.88,58.79
2016,10,15,14,0,0.0,76.0,2.7,17.0,76.0,73.51,55.33
2016,10,15,14,15,0.0,53.0,2.7,16.5,53.0,51.23,37.13
2016,10,15,14,30,0.0,30.0,2.7,16.0,30.0,28.98,18.71
2016,10,15,14,45,0.0,79.5,2.7,16.0,79.5,76.88,58.85
2016,10,15,15,0,0.0,129.0,2.7,16.0,129.0,128.04,101.35
2016,10,15,15,15,0.0,95.5,2.65,15.5,95.5,93.54,73.14
2016,10,15,15,30,0.0,62.0,2.6,15.0,62.0,59.92,45.26
2016,10,15,15,45,0.0,52.5,2.55,15.0,52.5,50.72,37.59
2016,10,15,16,0,0.0,43.0,2.5,15.0,43.0,41.52,29.8
2016,10,15,16,15,0.0,34.0,2.4,14.5,34.0,32.82,22.37
2016,10,15,16,30,0.0,25.0,2.3,14.0,25.0,24.12,14.83
2016,10,15,16,45,0.0,17.0,2.2,14.0,17.0,16.39,8.01
2016,10,15,17,0,0.0,9.0,2.1,14.0,9.0,8.67,0.88
2016,10,15,17,15,0.0,4.5,2.05,14.0,4.5,4.42,0.0
2016,10,15,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,13.0,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,2.6,13.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,5.0,2.6,13.0,5.0,4.82,0.0
2016,10,16,7,30,0.0,7.0,2.6,13.0,7.0,6.75,0.15
2016,10,16,7,45,0.0,8.5,2.6,13.5,8.5,8.19,1.4
2016,10,16,8,0,0.0,10.0,2.6,14.0,10.0,9.64,2.63
2016,10,16,8,15,0.0,12.0,2.6,14.0,12.0,11.57,4.28
2016,10,16,8,30,0.0,14.0,2.6,14.0,14.0,13.51,5.91
2016,10,16,8,45,0.0,18.0,2.65,14.5,18.0,17.37,9.14
2016,10,16,9,0,0.0,22.0,2.7,15.0,22.0,21.24,12.35
2016,10,16,9,15,0.0,64.0,2.75,15.0,64.0,61.87,46.42
2016,10,16,9,30,0.0,106.0,2.8,15.0,106.0,102.6,80.03
2016,10,16,9,45,0.0,68.5,2.9,15.5,68.5,66.24,49.65
2016,10,16,10,0,0.0,31.0,3.0,16.0,31.0,29.96,19.37
2016,10,16,10,15,0.0,65.5,3.0,16.0,65.5,63.35,47.02
2016,10,16,10,30,0.0,100.0,3.0,16.0,100.0,96.84,74.41
2016,10,16,10,45,0.0,65.0,3.05,16.0,65.0,62.88,46.45
2016,10,16,11,0,0.0,30.0,3.1,16.0,30.0,29.0,18.45
2016,10,16,11,15,0.0,47.5,3.1,16.0,47.5,45.94,32.45
2016,10,16,11,30,0.0,65.0,3.1,16.0,65.0,62.89,46.38
2016,10,16,11,45,0.0,75.0,3.1,16.0,75.0,72.58,54.31
2016,10,16,12,0,0.0,85.0,3.1,16.0,85.0,82.28,62.24
2016,10,16,12,15,0.0,50.0,3.05,16.0,50.0,48.36,34.41
2016,10,16,12,30,0.0,15.0,3.0,16.0,15.0,14.5,6.4
2016,10,16,12,45,0.0,22.0,3.0,16.0,22.0,21.26,12.04
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,28.03,17.68
2016,10,16,13,15,0.0,20.5,3.0,16.0,20.5,19.81,10.87
2016,10,16,13,30,0.0,12.0,3.0,16.0,12.0,11.59,4.03
2016,10,16,13,45,0.0,18.0,3.0,16.0,18.0,17.39,8.9
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,23.18,13.78
2016,10,16,14,15,0.0,22.5,2.95,16.0,22.5,21.73,12.6
2016,10,16,14,30,0.0,21.0,2.9,16.0,21.0,20.28,11.42
2016,10,16,14,45,0.0,19.0,2.9,16.0,19.0,18.34,9.84
2016,10,16,15,0,0.0,17.0,2.9,16.0,17.0,16.41,8.24
2016,10,16,15,15,0.0,14.5,2.8,15.5,14.5,13.99,6.25
2016,10,16,15,30,0.0,12.0,2.7,15.0,12.0,11.57,4.24
2016,10,16,15,45,0.0,10.5,2.65,15.0,10.5,10.12,3.02
2016,10,16,16,0,0.0,9.0,2.6,15.0,9.0,8.68,1.77
2016,10,16,16,15,273.5,25.5,2.45,14.5,75.0,162.84,132.08
2016,10,16,16,30,547.0,42.0,2.3,14.0,141.0,283.18,224.05
2016,10,16,16,45,434.5,34.0,2.2,13.5,96.5,207.5,156.83
2016,10,16,17,0,322.0,26.0,2.1,13.0,52.0,140.66,89.21
2016,10,16,17,15,161.0,13.0,2.05,13.0,26.0,53.11,0.0
2016,10,16,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,43.5,7.0,0.9,9.5,8.5,0.0,0.0
2016,10,17,6,30,87.0,14.0,0.8,10.0,17.0,13.76,0.0
2016,10,17,6,45,236.5,27.5,0.7,10.5,53.5,22.04,11.33
2016,10,17,7,0,386.0,41.0,0.6,11.0,90.0,35.48,25.57
2016,10,17,7,15,475.5,49.5,0.6,11.5,137.5,72.86,39.67
2016,10,17,7,30,565.0,58.0,0.6,12.0,185.0,120.35,71.91
2016,10,17,7,45,630.5,61.5,0.65,12.5,235.0,168.56,110.3
2016,10,17,8,0,696.0,65.0,0.7,13.0,285.0,224.77,157.82
2016,10,17,8,15,732.0,69.0,0.7,13.0,332.5,277.63,204.62
2016,10,17,8,30,768.0,73.0,0.7,13.0,380.0,333.2,253.2
2016,10,17,8,45,797.0,75.0,0.75,13.5,424.5,386.42,298.74
2016,10,17,9,0,826.0,77.0,0.8,14.0,469.0,440.92,343.96
2016,10,17,9,15,843.5,79.0,0.8,14.5,507.5,490.79,384.02
2016,10,17,9,30,861.0,81.0,0.8,15.0,546.0,540.21,422.36
2016,10,17,9,45,869.5,84.5,0.8,15.5,577.5,584.64,455.73
2016,10,17,10,0,878.0,88.0,0.8,16.0,609.0,627.68,487.03
2016,10,17,10,15,886.5,89.0,0.8,16.0,634.5,666.21,515.24
2016,10,17,10,30,895.0,90.0,0.8,16.0,660.0,702.6,541.14
2016,10,17,10,45,903.5,89.5,0.85,16.5,678.5,735.05,562.26
2016,10,17,11,0,912.0,89.0,0.9,17.0,697.0,764.93,581.52
2016,10,17,11,15,491.0,200.5,0.95,17.0,528.5,587.89,453.01
2016,10,17,11,30,70.0,312.0,1.0,17.0,360.0,371.47,285.91
2016,10,17,11,45,71.0,312.5,1.05,17.0,361.0,375.1,290.34
2016,10,17,12,0,72.0,313.0,1.1,17.0,362.0,378.53,293.14
2016,10,17,12,15,58.5,301.0,1.15,17.0,341.0,356.56,276.52
2016,10,17,12,30,45.0,289.0,1.2,17.0,320.0,334.11,259.59
2016,10,17,12,45,481.5,185.5,1.25,17.0,500.5,602.49,472.03
2016,10,17,13,0,918.0,82.0,1.3,17.0,681.0,838.14,639.1
2016,10,17,13,15,911.0,81.0,1.35,17.0,659.0,825.39,628.87
2016,10,17,13,30,904.0,80.0,1.4,17.0,637.0,809.35,619.49
2016,10,17,13,45,476.5,159.5,1.45,17.0,452.0,556.92,437.99
2016,10,17,14,0,49.0,239.0,1.5,17.0,267.0,288.02,226.13
2016,10,17,14,15,24.5,171.5,1.5,16.5,185.5,195.01,154.38
2016,10,17,14,30,0.0,104.0,1.5,16.0,104.0,101.35,78.63
2016,10,17,14,45,240.5,122.5,1.55,16.0,227.5,303.18,248.43
2016,10,17,15,0,481.0,141.0,1.6,16.0,351.0,483.13,390.77
2016,10,17,15,15,397.5,137.0,1.6,15.5,298.0,411.15,333.5
2016,10,17,15,30,314.0,133.0,1.6,15.0,245.0,336.65,274.7
2016,10,17,15,45,296.5,115.5,1.65,15.0,209.0,295.64,241.59
2016,10,17,16,0,279.0,98.0,1.7,15.0,173.0,255.29,207.85
2016,10,17,16,15,252.0,80.0,1.65,14.0,137.5,210.95,170.36
2016,10,17,16,30,225.0,62.0,1.6,13.0,102.0,168.54,133.3
2016,10,17,16,45,175.5,44.0,1.6,12.5,69.0,126.48,95.55
2016,10,17,17,0,126.0,26.0,1.6,12.0,36.0,79.58,47.14
2016,10,17,17,15,63.0,13.0,1.55,11.5,18.0,28.35,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,15,68.0,6.5,1.15,7.5,8.0,0.0,0.0
2016,10,18,6,30,136.0,13.0,1.2,8.0,16.0,12.78,0.0
2016,10,18,6,45,289.5,24.5,1.25,9.0,53.5,19.25,8.74
2016,10,18,7,0,443.0,36.0,1.3,10.0,91.0,30.21,20.94
2016,10,18,7,15,529.5,43.0,1.4,10.5,139.0,69.16,35.09
2016,10,18,7,30,616.0,50.0,1.5,11.0,187.0,117.72,67.9
2016,10,18,7,45,669.0,55.0,1.6,11.5,236.5,169.23,109.95
2016,10,18,8,0,722.0,60.0,1.7,12.0,286.0,224.28,157.79
2016,10,18,8,15,756.5,63.5,1.75,12.5,333.0,277.45,205.58
2016,10,18,8,30,791.0,67.0,1.8,13.0,380.0,333.12,255.02
2016,10,18,8,45,818.0,69.0,1.85,13.5,424.5,386.54,301.79
2016,10,18,9,0,845.0,71.0,1.9,14.0,469.0,440.99,348.08
2016,10,18,9,15,862.0,73.0,1.9,14.0,507.5,491.38,390.45
2016,10,18,9,30,879.0,75.0,1.9,14.0,546.0,540.85,430.9
2016,10,18,9,45,894.0,75.0,1.9,14.5,579.0,586.29,466.4
2016,10,18,10,0,909.0,75.0,1.9,15.0,612.0,630.42,499.87
2016,10,18,10,15,917.5,76.5,1.85,15.0,637.5,670.39,529.94
2016,10,18,10,30,926.0,78.0,1.8,15.0,663.0,708.12,557.06
2016,10,18,10,45,931.0,78.5,1.8,15.5,681.0,739.88,577.81
2016,10,18,11,0,936.0,79.0,1.8,16.0,699.0,768.82,596.42
2016,10,18,11,15,939.0,79.5,1.8,16.0,709.0,793.26,612.92
2016,10,18,11,30,942.0,80.0,1.8,16.0,719.0,814.51,627.25
2016,10,18,11,45,942.5,80.0,1.8,16.0,721.0,829.94,637.61
2016,10,18,12,0,943.0,80.0,1.8,16.0,723.0,841.9,645.74
2016,10,18,12,15,941.0,80.0,1.8,16.0,716.5,848.33,650.21
2016,10,18,12,30,939.0,80.0,1.8,16.0,710.0,851.19,652.41
2016,10,18,12,45,936.0,79.0,1.8,16.0,696.0,848.55,651.02
2016,10,18,13,0,933.0,78.0,1.8,16.0,682.0,842.35,647.38
2016,10,18,13,15,926.0,77.0,1.8,16.0,660.0,829.47,639.26
2016,10,18,13,30,919.0,76.0,1.8,16.0,638.0,813.23,628.97
2016,10,18,13,45,911.5,74.0,1.85,16.0,609.0,792.23,615.9
2016,10,18,14,0,904.0,72.0,1.9,16.0,580.0,768.16,600.65
2016,10,18,14,15,890.5,70.0,1.9,16.0,544.0,736.76,579.68
2016,10,18,14,30,877.0,68.0,1.9,16.0,508.0,702.92,556.82
2016,10,18,14,45,858.5,65.5,1.9,16.0,467.0,662.9,529.16
2016,10,18,15,0,840.0,63.0,1.9,16.0,426.0,621.25,499.23
2016,10,18,15,15,812.5,60.0,1.85,15.5,380.0,576.05,465.29
2016,10,18,15,30,785.0,57.0,1.8,15.0,334.0,526.38,426.91
2016,10,18,15,45,742.0,54.0,1.8,15.0,284.5,468.4,380.09
2016,10,18,16,0,699.0,51.0,1.8,15.0,235.0,412.02,332.86
2016,10,18,16,15,634.0,45.0,1.7,14.5,185.5,344.51,275.44
2016,10,18,16,30,569.0,39.0,1.6,14.0,136.0,281.6,219.88
2016,10,18,16,45,451.0,31.0,1.55,13.5,91.5,206.75,153.87
2016,10,18,17,0,333.0,23.0,1.5,13.0,47.0,136.31,75.51
2016,10,18,17,15,166.5,11.5,1.55,12.5,23.5,51.9,0.0
2016,10,18,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,90.0,5.5,1.2,6.5,7.5,0.0,0.0
2016,10,19,6,30,180.0,11.0,1.2,7.0,15.0,10.81,0.0
2016,10,19,6,45,337.5,21.0,1.25,8.0,53.0,17.48,6.88
2016,10,19,7,0,495.0,31.0,1.3,9.0,91.0,26.88,18.04
2016,10,19,7,15,576.5,37.0,1.3,9.5,139.0,66.98,32.11
2016,10,19,7,30,658.0,43.0,1.3,10.0,187.0,116.19,65.05
2016,10,19,7,45,708.5,47.0,1.3,11.0,236.0,166.8,106.22
2016,10,19,8,0,759.0,51.0,1.3,12.0,285.0,222.25,154.31
2016,10,19,8,15,791.0,54.0,1.3,12.5,332.5,276.0,202.71
2016,10,19,8,30,823.0,57.0,1.3,13.0,380.0,332.85,253.08
2016,10,19,8,45,846.0,59.5,1.3,14.0,423.5,386.36,299.23
2016,10,19,9,0,869.0,62.0,1.3,15.0,467.0,440.42,344.15
2016,10,19,9,15,884.5,63.5,1.3,15.5,505.5,490.12,384.84
2016,10,19,9,30,900.0,65.0,1.3,16.0,544.0,539.08,423.55
2016,10,19,9,45,912.5,66.0,1.3,16.5,576.5,584.8,458.58
2016,10,19,10,0,925.0,67.0,1.3,17.0,609.0,628.99,491.38
2016,10,19,10,15,933.0,68.0,1.3,17.5,634.5,668.53,519.87
2016,10,19,10,30,941.0,69.0,1.3,18.0,660.0,705.74,545.14
2016,10,19,10,45,946.0,69.5,1.3,18.5,677.5,737.8,565.54
2016,10,19,11,0,951.0,70.0,1.3,19.0,695.0,766.97,583.81
2016,10,19,11,15,953.5,70.5,1.3,19.0,705.0,791.25,599.74
2016,10,19,11,30,956.0,71.0,1.3,19.0,715.0,812.25,613.51
2016,10,19,11,45,956.0,71.0,1.3,19.5,717.0,827.38,622.2
2016,10,19,12,0,956.0,71.0,1.3,20.0,719.0,838.98,628.66
2016,10,19,12,15,954.5,71.0,1.3,20.0,712.5,845.81,633.25
2016,10,19,12,30,953.0,71.0,1.3,20.0,706.0,849.02,635.63
2016,10,19,12,45,945.0,72.5,1.35,20.5,691.0,845.08,632.84
2016,10,19,13,0,937.0,74.0,1.4,21.0,676.0,837.61,627.88
2016,10,19,13,15,930.5,73.0,1.4,21.0,654.0,825.06,620.25
2016,10,19,13,30,924.0,72.0,1.4,21.0,632.0,809.13,610.49
2016,10,19,13,45,914.0,70.5,1.4,21.0,602.5,786.7,596.37
2016,10,19,14,0,904.0,69.0,1.4,21.0,573.0,761.26,580.25
2016,10,19,14,15,890.0,67.5,1.4,20.5,537.5,730.11,561.17
2016,10,19,14,30,876.0,66.0,1.4,20.0,502.0,696.55,540.19
2016,10,19,14,45,857.5,63.5,1.45,20.0,460.5,656.61,513.72
2016,10,19,15,0,839.0,61.0,1.5,20.0,419.0,615.05,484.79
2016,10,19,15,15,811.5,58.5,1.45,19.5,373.5,570.59,452.04
2016,10,19,15,30,784.0,56.0,1.4,19.0,328.0,521.67,414.94
2016,10,19,15,45,744.0,52.0,1.35,18.5,279.5,464.33,370.04
2016,10,19,16,0,704.0,48.0,1.3,18.0,231.0,408.38,324.44
2016,10,19,16,15,639.5,42.5,1.2,17.0,182.0,341.76,269.05
2016,10,19,16,30,575.0,37.0,1.1,16.0,133.0,279.7,215.22
2016,10,19,16,45,460.5,29.0,1.05,15.0,88.5,203.0,148.54
2016,10,19,17,0,346.0,21.0,1.0,14.0,44.0,132.82,65.02
2016,10,19,17,15,173.0,10.5,0.95,13.0,22.0,51.95,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,87.5,5.0,1.15,8.5,6.5,0.0,0.0
2016,10,20,6,30,175.0,10.0,1.1,9.0,13.0,9.83,0.0
2016,10,20,6,45,337.5,20.0,1.05,10.0,51.5,16.61,5.48
2016,10,20,7,0,500.0,30.0,1.0,11.0,90.0,24.89,16.08
2016,10,20,7,15,584.0,37.0,1.0,11.5,138.5,66.2,31.31
2016,10,20,7,30,668.0,44.0,1.0,12.0,187.0,116.86,64.69
2016,10,20,7,45,718.5,48.0,1.05,13.0,237.0,167.84,105.61
2016,10,20,8,0,769.0,52.0,1.1,14.0,287.0,223.68,153.53
2016,10,20,8,15,802.0,55.5,1.05,14.5,335.0,278.6,202.29
2016,10,20,8,30,835.0,59.0,1.0,15.0,383.0,336.68,252.95
2016,10,20,8,45,858.0,61.5,0.95,16.0,427.0,390.7,298.7
2016,10,20,9,0,881.0,64.0,0.9,17.0,471.0,445.24,343.06
2016,10,20,9,15,897.0,65.5,0.95,17.5,510.0,495.65,383.86
2016,10,20,9,30,913.0,67.0,1.0,18.0,549.0,545.31,422.78
2016,10,20,9,45,927.0,67.5,1.05,19.0,582.0,591.81,457.33
2016,10,20,10,0,941.0,68.0,1.1,20.0,615.0,636.83,489.66
2016,10,20,10,15,949.0,69.0,1.1,20.5,640.5,676.85,517.93
2016,10,20,10,30,957.0,70.0,1.1,21.0,666.0,714.5,543.14
2016,10,20,10,45,961.5,70.5,1.15,21.5,684.0,746.6,563.66
2016,10,20,11,0,966.0,71.0,1.2,22.0,702.0,775.75,582.1
2016,10,20,11,15,969.0,71.5,1.2,22.5,712.0,800.67,597.03
2016,10,20,11,30,972.0,72.0,1.2,23.0,722.0,822.29,609.75
2016,10,20,11,45,972.0,72.5,1.25,23.5,724.0,838.16,619.35
2016,10,20,12,0,972.0,73.0,1.3,24.0,726.0,850.46,626.74
2016,10,20,12,15,970.5,72.5,1.3,24.0,719.5,856.83,630.94
2016,10,20,12,30,969.0,72.0,1.3,24.0,713.0,859.53,632.94
2016,10,20,12,45,962.0,73.0,1.35,24.0,698.0,855.83,631.57
2016,10,20,13,0,955.0,74.0,1.4,24.0,683.0,848.53,628.01
2016,10,20,13,15,948.5,73.0,1.4,24.0,661.0,835.84,620.42
2016,10,20,13,30,942.0,72.0,1.4,24.0,639.0,819.72,610.68
2016,10,20,13,45,932.0,71.0,1.4,24.0,609.0,797.61,597.02
2016,10,20,14,0,922.0,70.0,1.4,24.0,579.0,772.46,581.34
2016,10,20,14,15,908.0,68.0,1.4,23.5,543.0,740.38,561.96
2016,10,20,14,30,894.0,66.0,1.4,23.0,507.0,705.83,540.64
2016,10,20,14,45,874.5,64.0,1.4,23.0,465.0,665.38,513.8
2016,10,20,15,0,855.0,62.0,1.4,23.0,423.0,623.32,484.4
2016,10,20,15,15,827.0,59.0,1.3,22.0,376.5,577.5,451.68
2016,10,20,15,30,799.0,56.0,1.2,21.0,330.0,527.23,414.55
2016,10,20,15,45,758.0,52.0,1.1,20.5,280.5,468.92,369.14
2016,10,20,16,0,717.0,48.0,1.0,20.0,231.0,412.04,323.09
2016,10,20,16,15,650.5,42.5,0.95,18.5,181.5,344.21,268.03
2016,10,20,16,30,584.0,37.0,0.9,17.0,132.0,281.06,214.25
2016,10,20,16,45,465.0,28.5,0.9,16.0,87.0,202.31,146.11
2016,10,20,17,0,346.0,20.0,0.9,15.0,42.0,129.84,53.02
2016,10,20,17,15,173.0,10.0,0.95,14.5,21.0,50.92,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
