Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,11.0,42.5,10.86,1.03
2016,10,21,7,0,473.0,30.0,0.6,11.0,85.0,24.38,15.59
2016,10,21,7,15,559.0,37.0,0.55,11.5,132.5,63.55,30.29
2016,10,21,7,30,645.0,44.0,0.5,12.0,180.0,112.77,62.25
2016,10,21,7,45,698.5,48.5,0.45,13.0,229.5,163.29,102.22
2016,10,21,8,0,752.0,53.0,0.4,14.0,279.0,219.01,149.24
2016,10,21,8,15,785.5,56.0,0.4,14.5,326.5,272.54,196.23
2016,10,21,8,30,819.0,59.0,0.4,15.0,374.0,328.38,244.53
2016,10,21,8,45,843.5,61.0,0.4,16.0,418.0,382.43,289.81
2016,10,21,9,0,868.0,63.0,0.4,17.0,462.0,436.27,333.26
2016,10,21,9,15,884.5,65.0,0.45,18.0,500.5,486.7,372.93
2016,10,21,9,30,901.0,67.0,0.5,19.0,539.0,536.48,410.63
2016,10,21,9,45,911.5,69.0,0.6,20.0,571.0,581.98,444.44
2016,10,21,10,0,922.0,71.0,0.7,21.0,603.0,625.8,476.03
2016,10,21,10,15,929.5,72.0,0.7,21.5,628.0,664.76,503.15
2016,10,21,10,30,937.0,73.0,0.7,22.0,653.0,701.38,527.62
2016,10,21,10,45,942.0,74.0,0.75,22.5,670.5,733.73,548.14
2016,10,21,11,0,947.0,75.0,0.8,23.0,688.0,763.22,566.65
2016,10,21,11,15,949.0,75.0,0.8,23.0,698.0,786.39,581.31
2016,10,21,11,30,951.0,75.0,0.8,23.0,708.0,806.29,593.9
2016,10,21,11,45,950.0,75.5,0.85,23.5,709.0,821.04,602.83
2016,10,21,12,0,949.0,76.0,0.9,24.0,710.0,832.28,609.6
2016,10,21,12,15,947.0,76.0,0.95,24.0,703.5,838.62,614.51
2016,10,21,12,30,945.0,76.0,1.0,24.0,697.0,841.37,617.27
2016,10,21,12,45,937.5,76.5,1.05,24.0,681.5,836.72,615.36
2016,10,21,13,0,930.0,77.0,1.1,24.0,666.0,828.56,611.34
2016,10,21,13,15,922.0,76.0,1.15,23.5,643.5,814.9,604.96
2016,10,21,13,30,914.0,75.0,1.2,23.0,621.0,797.94,596.44
2016,10,21,13,45,902.0,74.0,1.25,23.0,591.0,774.78,582.57
2016,10,21,14,0,890.0,73.0,1.3,23.0,561.0,748.75,566.72
2016,10,21,14,15,637.0,130.0,1.35,22.5,467.5,619.42,477.33
2016,10,21,14,30,384.0,187.0,1.4,22.0,374.0,479.65,373.87
2016,10,21,14,45,600.0,126.0,1.45,21.5,390.0,556.46,436.69
2016,10,21,15,0,816.0,65.0,1.5,21.0,406.0,603.02,474.58
2016,10,21,15,15,786.5,62.0,1.45,20.0,360.5,553.73,438.37
2016,10,21,15,30,757.0,59.0,1.4,19.0,315.0,504.25,401.44
2016,10,21,15,45,713.0,55.0,1.4,18.5,266.5,446.21,355.91
2016,10,21,16,0,669.0,51.0,1.4,18.0,218.0,389.93,309.87
2016,10,21,16,15,599.5,45.0,1.3,17.0,170.0,322.58,253.59
2016,10,21,16,30,530.0,39.0,1.2,16.0,122.0,263.54,201.96
2016,10,21,16,45,406.5,29.5,1.2,15.5,79.0,185.69,133.75
2016,10,21,17,0,283.0,20.0,1.2,15.0,36.0,112.68,33.85
2016,10,21,17,15,141.5,10.0,1.2,14.5,18.0,43.01,0.0
2016,10,21,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,220.5,16.0,0.75,9.5,40.5,11.84,0.86
2016,10,22,7,0,441.0,32.0,0.7,10.0,81.0,24.41,15.58
2016,10,22,7,15,532.5,39.5,0.7,10.5,128.5,61.54,29.96
2016,10,22,7,30,624.0,47.0,0.7,11.0,176.0,111.94,62.82
2016,10,22,7,45,680.5,51.5,0.7,11.5,225.5,161.59,102.19
2016,10,22,8,0,737.0,56.0,0.7,12.0,275.0,216.81,149.32
2016,10,22,8,15,540.0,98.5,0.65,12.5,273.0,243.59,181.69
2016,10,22,8,30,343.0,141.0,0.6,13.0,271.0,248.08,192.72
2016,10,22,8,45,600.5,104.5,0.6,13.5,364.5,330.58,256.67
2016,10,22,9,0,858.0,68.0,0.6,14.0,458.0,434.67,337.43
2016,10,22,9,15,763.0,96.0,0.55,14.5,464.5,458.52,357.37
2016,10,22,9,30,668.0,124.0,0.5,15.0,471.0,472.34,368.67
2016,10,22,9,45,784.0,102.5,0.5,15.5,534.0,543.76,422.92
2016,10,22,10,0,900.0,81.0,0.5,16.0,597.0,620.35,478.93
2016,10,22,10,15,909.0,82.5,0.55,16.5,622.5,660.0,507.09
2016,10,22,10,30,918.0,84.0,0.6,17.0,648.0,697.47,533.5
2016,10,22,10,45,924.5,84.0,0.65,18.0,666.0,729.24,553.3
2016,10,22,11,0,931.0,84.0,0.7,19.0,684.0,758.28,570.78
2016,10,22,11,15,934.0,84.5,0.75,19.0,694.0,782.39,587.03
2016,10,22,11,30,937.0,85.0,0.8,19.0,704.0,803.31,601.27
2016,10,22,11,45,939.0,84.5,0.85,19.5,706.0,819.1,611.04
2016,10,22,12,0,941.0,84.0,0.9,20.0,708.0,831.48,618.7
2016,10,22,12,15,939.0,84.0,0.9,20.0,701.5,837.78,622.87
2016,10,22,12,30,937.0,84.0,0.9,20.0,695.0,840.53,624.91
2016,10,22,12,45,926.0,86.0,0.95,20.0,679.0,834.83,622.32
2016,10,22,13,0,915.0,88.0,1.0,20.0,663.0,825.69,617.65
2016,10,22,13,15,907.5,87.0,1.0,19.5,640.5,812.62,610.9
2016,10,22,13,30,900.0,86.0,1.0,19.0,618.0,796.3,602.05
2016,10,22,13,45,889.5,84.0,1.05,19.0,588.5,773.45,588.35
2016,10,22,14,0,879.0,82.0,1.1,19.0,559.0,747.71,572.64
2016,10,22,14,15,644.0,131.0,1.1,18.5,468.0,623.16,485.29
2016,10,22,14,30,409.0,180.0,1.1,18.0,377.0,496.02,390.51
2016,10,22,14,45,458.0,153.0,1.15,18.0,356.5,487.41,386.97
2016,10,22,15,0,507.0,126.0,1.2,18.0,336.0,473.82,378.2
2016,10,22,15,15,480.0,117.0,1.2,17.0,297.5,430.51,346.13
2016,10,22,15,30,453.0,108.0,1.2,16.0,259.0,387.75,313.59
2016,10,22,15,45,426.5,93.5,1.2,15.5,218.5,339.74,275.2
2016,10,22,16,0,400.0,79.0,1.2,15.0,178.0,292.83,236.28
2016,10,22,16,15,351.5,65.0,1.15,14.0,137.5,238.53,190.3
2016,10,22,16,30,303.0,51.0,1.1,13.0,97.0,188.18,146.18
2016,10,22,16,45,216.5,35.5,1.1,12.5,62.0,127.87,92.47
2016,10,22,17,0,130.0,20.0,1.1,12.0,27.0,67.58,9.03
2016,10,22,17,15,65.0,10.0,1.1,11.5,13.5,24.89,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,16.0,0.85,8.5,38.0,11.96,0.0
2016,10,23,7,0,410.0,32.0,0.8,9.0,76.0,24.61,15.73
2016,10,23,7,15,503.0,40.0,0.75,9.5,122.5,59.32,29.5
2016,10,23,7,30,596.0,48.0,0.7,10.0,169.0,106.82,60.03
2016,10,23,7,45,653.5,53.0,0.7,11.0,218.0,157.03,99.63
2016,10,23,8,0,711.0,58.0,0.7,12.0,267.0,211.29,145.54
2016,10,23,8,15,747.5,62.0,0.75,12.5,314.0,264.18,192.4
2016,10,23,8,30,784.0,66.0,0.8,13.0,361.0,319.77,241.17
2016,10,23,8,45,809.5,69.0,0.85,14.0,404.5,372.61,286.48
2016,10,23,9,0,835.0,72.0,0.9,15.0,448.0,426.34,331.02
2016,10,23,9,15,635.0,131.0,0.95,15.5,431.0,431.16,337.68
2016,10,23,9,30,435.0,190.0,1.0,16.0,414.0,415.37,326.44
2016,10,23,9,45,531.0,172.5,1.05,16.5,463.0,470.81,369.88
2016,10,23,10,0,627.0,155.0,1.1,17.0,512.0,533.91,417.81
2016,10,23,10,15,774.5,116.5,1.15,17.0,576.5,609.91,476.0
2016,10,23,10,30,922.0,78.0,1.2,17.0,641.0,690.83,536.68
2016,10,23,10,45,925.5,79.5,1.25,17.5,658.0,722.13,557.04
2016,10,23,11,0,929.0,81.0,1.3,18.0,675.0,750.55,575.52
2016,10,23,11,15,931.0,81.5,1.35,18.0,684.0,773.8,591.47
2016,10,23,11,30,933.0,82.0,1.4,18.0,693.0,793.84,605.33
2016,10,23,11,45,929.5,83.5,1.45,18.5,693.5,807.45,613.75
2016,10,23,12,0,926.0,85.0,1.5,19.0,694.0,817.58,619.94
2016,10,23,12,15,923.0,84.5,1.5,19.0,687.0,822.41,623.28
2016,10,23,12,30,920.0,84.0,1.5,19.0,680.0,823.73,624.43
2016,10,23,12,45,615.5,181.0,1.5,19.0,576.0,696.86,535.13
2016,10,23,13,0,311.0,278.0,1.5,19.0,472.0,550.85,424.79
2016,10,23,13,15,600.5,180.0,1.5,18.5,538.0,679.49,527.2
2016,10,23,13,30,890.0,82.0,1.5,18.0,604.0,780.76,601.38
2016,10,23,13,45,877.5,80.5,1.55,18.0,574.5,757.12,585.24
2016,10,23,14,0,865.0,79.0,1.6,18.0,545.0,730.73,568.42
2016,10,23,14,15,849.0,77.0,1.6,17.5,509.0,703.12,551.23
2016,10,23,14,30,833.0,75.0,1.6,17.0,473.0,668.83,528.98
2016,10,23,14,45,809.0,72.5,1.6,17.0,432.0,626.74,499.03
2016,10,23,15,0,785.0,70.0,1.6,17.0,391.0,583.44,466.78
2016,10,23,15,15,753.0,66.5,1.6,16.5,345.5,533.39,429.29
2016,10,23,15,30,721.0,63.0,1.6,16.0,300.0,483.4,390.53
2016,10,23,15,45,668.5,59.0,1.6,15.5,252.0,422.72,341.88
2016,10,23,16,0,616.0,55.0,1.6,15.0,204.0,367.52,295.67
2016,10,23,16,15,541.0,48.0,1.55,14.5,157.0,299.9,237.89
2016,10,23,16,30,466.0,41.0,1.5,14.0,110.0,238.09,183.26
2016,10,23,16,45,233.0,35.0,1.45,13.5,69.5,132.32,94.22
2016,10,23,17,0,0.0,29.0,1.4,13.0,29.0,34.04,0.0
2016,10,23,17,15,0.0,14.5,1.35,12.5,14.5,14.25,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,39.5,18.5,1.8,10.5,22.5,16.63,0.03
2016,10,24,7,0,79.0,37.0,1.9,11.0,45.0,32.08,21.78
2016,10,24,7,15,105.0,57.0,1.95,11.0,74.5,56.01,38.67
2016,10,24,7,30,131.0,77.0,2.0,11.0,104.0,84.21,60.76
2016,10,24,7,45,144.0,97.5,2.1,11.5,134.0,113.85,85.49
2016,10,24,8,0,157.0,118.0,2.2,12.0,164.0,145.03,111.97
2016,10,24,8,15,169.5,136.5,2.2,12.0,193.5,175.65,138.27
2016,10,24,8,30,182.0,155.0,2.2,12.0,223.0,207.48,165.44
2016,10,24,8,45,234.0,169.0,2.2,12.5,267.0,251.72,201.6
2016,10,24,9,0,286.0,183.0,2.2,13.0,311.0,300.12,240.94
2016,10,24,9,15,180.0,202.5,2.15,13.0,285.5,283.08,228.13
2016,10,24,9,30,74.0,222.0,2.1,13.0,260.0,255.54,205.69
2016,10,24,9,45,157.0,238.5,2.1,13.0,325.5,324.27,261.33
2016,10,24,10,0,240.0,255.0,2.1,13.0,391.0,397.04,319.18
2016,10,24,10,15,142.0,255.0,2.05,13.5,336.0,346.11,277.08
2016,10,24,10,30,44.0,255.0,2.0,14.0,281.0,283.75,225.69
2016,10,24,10,45,175.0,270.0,2.0,14.5,380.5,395.66,315.48
2016,10,24,11,0,306.0,285.0,2.0,15.0,480.0,515.47,407.63
2016,10,24,11,15,214.5,297.5,1.95,15.0,435.0,464.71,366.57
2016,10,24,11,30,123.0,310.0,1.9,15.0,390.0,415.13,326.78
2016,10,24,11,45,89.5,299.0,1.85,15.5,357.5,374.57,294.71
2016,10,24,12,0,56.0,288.0,1.8,16.0,325.0,338.98,266.14
2016,10,24,12,15,54.0,284.0,1.8,16.0,319.0,334.71,263.09
2016,10,24,12,30,52.0,280.0,1.8,16.0,313.0,330.24,259.77
2016,10,24,12,45,45.0,267.5,1.8,16.0,296.0,312.32,246.0
2016,10,24,13,0,38.0,255.0,1.8,16.0,279.0,294.22,232.08
2016,10,24,13,15,31.5,239.5,1.8,16.0,259.0,273.07,215.78
2016,10,24,13,30,25.0,224.0,1.8,16.0,239.0,243.99,193.16
2016,10,24,13,45,15.0,197.5,1.85,16.0,206.0,208.84,165.45
2016,10,24,14,0,5.0,171.0,1.9,16.0,173.0,173.99,137.64
2016,10,24,14,15,2.5,150.0,1.9,15.5,151.0,150.68,119.33
2016,10,24,14,30,0.0,129.0,1.9,15.0,129.0,127.5,100.84
2016,10,24,14,45,11.0,140.0,1.95,15.0,145.0,147.17,117.67
2016,10,24,15,0,22.0,151.0,2.0,15.0,161.0,167.14,134.57
2016,10,24,15,15,18.0,134.5,1.95,14.5,142.0,147.52,118.77
2016,10,24,15,30,14.0,118.0,1.9,14.0,123.0,128.18,103.04
2016,10,24,15,45,7.5,100.0,1.85,14.0,103.0,106.13,84.54
2016,10,24,16,0,1.0,82.0,1.8,14.0,83.0,84.57,66.21
2016,10,24,16,15,0.5,62.5,1.7,13.5,63.0,64.2,48.77
2016,10,24,16,30,0.0,43.0,1.6,13.0,43.0,43.57,30.85
2016,10,24,16,45,0.0,27.0,1.5,12.5,27.0,26.95,15.69
2016,10,24,17,0,0.0,11.0,1.4,12.0,11.0,10.61,0.0
2016,10,24,17,15,0.0,5.5,1.35,11.5,5.5,5.41,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,77.5,17.0,1.2,11.5,25.0,13.22,0.0
2016,10,25,7,0,155.0,34.0,1.2,12.0,50.0,26.24,16.59
2016,10,25,7,15,192.0,51.5,1.2,12.0,82.5,53.89,34.3
2016,10,25,7,30,229.0,69.0,1.2,12.0,115.0,86.05,57.88
2016,10,25,7,45,250.5,87.0,1.3,12.5,149.0,120.37,85.88
2016,10,25,8,0,272.0,105.0,1.4,13.0,183.0,157.0,116.9
2016,10,25,8,15,280.5,124.0,1.45,13.0,216.0,193.26,148.6
2016,10,25,8,30,289.0,143.0,1.5,13.0,249.0,230.21,180.63
2016,10,25,8,45,233.5,167.5,1.55,13.5,260.0,249.51,198.39
2016,10,25,9,0,178.0,192.0,1.6,14.0,271.0,261.8,209.29
2016,10,25,9,15,129.0,206.5,1.6,14.5,266.5,263.03,210.37
2016,10,25,9,30,80.0,221.0,1.6,15.0,262.0,257.44,205.36
2016,10,25,9,45,63.0,227.5,1.65,15.5,261.0,258.88,205.89
2016,10,25,10,0,46.0,234.0,1.7,16.0,260.0,258.8,205.03
2016,10,25,10,15,110.5,258.5,1.65,16.0,324.0,326.08,258.46
2016,10,25,10,30,175.0,283.0,1.6,16.0,388.0,402.05,317.27
2016,10,25,10,45,194.0,290.5,1.6,16.5,410.0,429.41,337.21
2016,10,25,11,0,213.0,298.0,1.6,17.0,432.0,457.23,357.59
2016,10,25,11,15,174.5,303.5,1.55,17.0,414.5,441.44,344.53
2016,10,25,11,30,136.0,309.0,1.5,17.0,397.0,423.53,330.06
2016,10,25,11,45,167.5,309.5,1.5,17.5,418.5,451.76,351.49
2016,10,25,12,0,199.0,310.0,1.5,18.0,440.0,480.22,372.6
2016,10,25,12,15,167.0,307.0,1.5,18.0,415.5,455.29,353.34
2016,10,25,12,30,135.0,304.0,1.5,18.0,391.0,429.36,333.58
2016,10,25,12,45,251.0,282.0,1.5,18.0,438.0,505.73,393.9
2016,10,25,13,0,367.0,260.0,1.5,18.0,485.0,572.63,445.56
2016,10,25,13,15,621.5,166.5,1.5,18.0,532.0,677.01,527.08
2016,10,25,13,30,876.0,73.0,1.5,18.0,579.0,753.29,582.57
2016,10,25,13,45,864.5,72.0,1.5,18.0,551.0,731.21,567.16
2016,10,25,14,0,853.0,71.0,1.5,18.0,523.0,706.4,550.85
2016,10,25,14,15,838.0,69.0,1.45,17.5,488.0,675.42,530.62
2016,10,25,14,30,823.0,67.0,1.4,17.0,453.0,642.3,508.64
2016,10,25,14,45,801.5,65.0,1.4,17.0,413.5,607.16,483.61
2016,10,25,15,0,780.0,63.0,1.4,17.0,374.0,566.49,453.13
2016,10,25,15,15,749.0,59.5,1.3,16.5,330.0,517.5,415.72
2016,10,25,15,30,718.0,56.0,1.2,16.0,286.0,468.56,377.19
2016,10,25,15,45,672.5,51.5,1.2,16.0,239.5,411.53,330.78
2016,10,25,16,0,627.0,47.0,1.2,16.0,193.0,356.51,284.28
2016,10,25,16,15,551.5,41.0,1.1,15.0,147.0,289.73,227.63
2016,10,25,16,30,476.0,35.0,1.0,14.0,101.0,231.95,176.46
2016,10,25,16,45,344.0,25.5,0.95,13.5,62.5,156.17,107.02
2016,10,25,17,0,212.0,16.0,0.9,13.0,24.0,73.19,0.0
2016,10,25,17,15,106.0,8.0,0.85,12.5,12.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,224.0,13.0,0.8,10.5,35.0,10.35,0.0
2016,10,26,7,0,448.0,26.0,0.7,11.0,70.0,21.28,12.33
2016,10,26,7,15,541.0,32.5,0.7,11.5,116.0,52.15,23.42
2016,10,26,7,30,634.0,39.0,0.7,12.0,162.0,99.34,51.99
2016,10,26,7,45,688.0,43.5,0.75,12.5,210.0,148.39,90.09
2016,10,26,8,0,742.0,48.0,0.8,13.0,258.0,202.66,136.2
2016,10,26,8,15,777.0,51.0,0.8,13.5,304.5,255.28,182.96
2016,10,26,8,30,812.0,54.0,0.8,14.0,351.0,311.18,232.13
2016,10,26,8,45,835.5,56.5,0.85,15.0,393.5,363.42,277.29
2016,10,26,9,0,859.0,59.0,0.9,16.0,436.0,416.27,321.46
2016,10,26,9,15,876.0,61.0,0.95,16.5,474.0,465.92,362.37
2016,10,26,9,30,893.0,63.0,1.0,17.0,512.0,514.98,401.52
2016,10,26,9,45,902.0,65.5,1.1,17.5,543.5,559.35,436.34
2016,10,26,10,0,911.0,68.0,1.2,18.0,575.0,601.97,468.92
2016,10,26,10,15,920.5,69.0,1.2,18.0,600.0,641.33,498.5
2016,10,26,10,30,930.0,70.0,1.2,18.0,625.0,678.52,525.86
2016,10,26,10,45,933.0,72.0,1.3,18.5,643.0,710.0,547.58
2016,10,26,11,0,936.0,74.0,1.4,19.0,661.0,738.57,566.7
2016,10,26,11,15,940.0,74.5,1.45,19.0,671.0,763.2,583.65
2016,10,26,11,30,944.0,75.0,1.5,19.0,681.0,784.69,598.52
2016,10,26,11,45,943.0,76.5,1.55,19.5,683.0,800.24,608.25
2016,10,26,12,0,942.0,78.0,1.6,20.0,685.0,812.34,615.76
2016,10,26,12,15,940.5,77.5,1.6,19.5,679.0,818.33,621.06
2016,10,26,12,30,939.0,77.0,1.6,19.0,673.0,820.79,624.17
2016,10,26,12,45,935.0,76.5,1.6,19.0,658.5,817.76,622.53
2016,10,26,13,0,931.0,76.0,1.6,19.0,644.0,811.24,618.69
2016,10,26,13,15,923.5,75.0,1.6,19.0,622.0,798.02,610.4
2016,10,26,13,30,916.0,74.0,1.6,19.0,600.0,781.52,599.98
2016,10,26,13,45,905.5,72.5,1.6,19.0,570.5,759.06,585.48
2016,10,26,14,0,895.0,71.0,1.6,19.0,541.0,733.69,568.96
2016,10,26,14,15,879.5,69.5,1.55,18.5,505.0,702.1,548.56
2016,10,26,14,30,864.0,68.0,1.5,18.0,469.0,668.25,526.34
2016,10,26,14,45,843.0,65.0,1.45,18.0,428.0,631.16,499.7
2016,10,26,15,0,822.0,62.0,1.4,18.0,387.0,588.39,467.59
2016,10,26,15,15,791.0,59.0,1.3,17.5,341.5,538.67,429.88
2016,10,26,15,30,760.0,56.0,1.2,17.0,296.0,488.86,390.89
2016,10,26,15,45,714.5,51.5,1.15,16.5,248.0,430.31,343.94
2016,10,26,16,0,669.0,47.0,1.1,16.0,200.0,373.66,296.6
2016,10,26,16,15,592.0,41.0,1.0,15.0,152.0,304.61,238.14
2016,10,26,16,30,515.0,35.0,0.9,14.0,104.0,241.16,182.26
2016,10,26,16,45,373.5,25.0,0.85,13.0,64.0,163.61,109.74
2016,10,26,17,0,232.0,15.0,0.8,12.0,24.0,76.93,0.0
2016,10,26,17,15,116.0,7.5,0.85,12.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,0.95,10.5,1.0,0.96,0.0
2016,10,27,7,0,0.0,2.0,1.0,11.0,2.0,1.93,0.0
2016,10,27,7,15,0.0,4.0,1.0,11.5,4.0,3.85,0.0
2016,10,27,7,30,0.0,6.0,1.0,12.0,6.0,5.78,0.0
2016,10,27,7,45,0.0,8.0,1.05,13.0,8.0,7.71,1.0
2016,10,27,8,0,0.0,10.0,1.1,14.0,10.0,9.64,2.65
2016,10,27,8,15,0.0,12.0,1.1,14.5,12.0,11.57,4.29
2016,10,27,8,30,0.0,14.0,1.1,15.0,14.0,13.5,5.91
2016,10,27,8,45,2.0,80.0,1.15,15.5,80.5,78.05,60.34
2016,10,27,9,0,4.0,146.0,1.2,16.0,147.0,142.78,113.27
2016,10,27,9,15,5.0,156.5,1.15,16.0,158.5,153.92,121.83
2016,10,27,9,30,6.0,167.0,1.1,16.0,170.0,165.15,130.57
2016,10,27,9,45,3.0,118.0,1.1,16.5,119.5,116.0,90.31
2016,10,27,10,0,0.0,69.0,1.1,17.0,69.0,66.72,49.77
2016,10,27,10,15,0.0,55.0,1.15,17.0,55.0,53.17,38.58
2016,10,27,10,30,0.0,41.0,1.2,17.0,41.0,39.63,27.34
2016,10,27,10,45,26.0,155.5,1.25,17.5,172.0,171.84,135.18
2016,10,27,11,0,52.0,270.0,1.3,18.0,303.0,309.11,241.76
2016,10,27,11,15,35.0,250.5,1.45,17.5,273.0,278.48,217.7
2016,10,27,11,30,18.0,231.0,1.6,17.0,243.0,241.43,189.12
2016,10,27,11,45,18.5,231.0,1.75,17.0,243.0,242.44,190.19
2016,10,27,12,0,19.0,231.0,1.9,17.0,243.0,243.43,191.12
2016,10,27,12,15,9.5,150.5,1.9,16.5,156.5,154.56,120.89
2016,10,27,12,30,0.0,70.0,1.9,16.0,70.0,67.72,50.46
2016,10,27,12,45,1.0,118.0,1.95,15.5,119.0,115.62,90.02
2016,10,27,13,0,2.0,166.0,2.0,15.0,168.0,165.08,130.38
2016,10,27,13,15,7.5,183.0,1.9,15.0,188.0,187.17,148.38
2016,10,27,13,30,13.0,200.0,1.8,15.0,208.0,209.64,166.67
2016,10,27,13,45,10.5,187.5,1.7,15.0,193.5,195.14,155.14
2016,10,27,14,0,8.0,175.0,1.6,15.0,179.0,180.7,143.73
2016,10,27,14,15,4.0,155.5,1.5,15.0,157.5,157.84,125.41
2016,10,27,14,30,0.0,136.0,1.4,15.0,136.0,135.15,107.1
2016,10,27,14,45,0.0,90.5,1.35,15.0,90.5,88.18,68.6
2016,10,27,15,0,0.0,45.0,1.3,15.0,45.0,43.46,31.3
2016,10,27,15,15,0.0,39.5,1.2,15.0,39.5,38.14,26.91
2016,10,27,15,30,0.0,34.0,1.1,15.0,34.0,32.82,22.43
2016,10,27,15,45,0.0,28.5,1.0,15.0,28.5,27.5,17.9
2016,10,27,16,0,0.0,23.0,0.9,15.0,23.0,22.19,13.3
2016,10,27,16,15,0.0,17.0,0.8,14.5,17.0,16.39,8.26
2016,10,27,16,30,0.0,11.0,0.7,14.0,11.0,10.6,3.19
2016,10,27,16,45,0.0,6.5,0.65,14.0,6.5,6.26,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.6,13.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,12.0,5.0,4.91,0.0
2016,10,28,7,0,0.0,10.0,1.2,12.0,10.0,9.64,2.28
2016,10,28,7,15,0.0,18.0,1.2,12.0,18.0,17.36,8.98
2016,10,28,7,30,0.0,26.0,1.2,12.0,26.0,25.09,15.85
2016,10,28,7,45,0.0,34.5,1.25,12.5,34.5,33.3,23.03
2016,10,28,8,0,0.0,43.0,1.3,13.0,43.0,41.52,30.09
2016,10,28,8,15,0.0,51.0,1.25,13.0,51.0,49.27,36.7
2016,10,28,8,30,0.0,59.0,1.2,13.0,59.0,57.01,43.23
2016,10,28,8,45,180.5,111.0,1.2,13.5,189.0,174.02,138.14
2016,10,28,9,0,361.0,163.0,1.2,14.0,319.0,308.1,244.74
2016,10,28,9,15,180.5,104.5,1.2,14.0,182.5,186.41,149.1
2016,10,28,9,30,0.0,46.0,1.2,14.0,46.0,44.44,31.89
2016,10,28,9,45,0.0,87.0,1.3,14.5,87.0,84.16,65.02
2016,10,28,10,0,0.0,128.0,1.4,15.0,128.0,124.24,97.62
2016,10,28,10,15,0.0,129.5,1.45,15.0,129.5,125.77,98.62
2016,10,28,10,30,0.0,131.0,1.5,15.0,131.0,127.3,99.72
2016,10,28,10,45,0.0,128.0,1.55,15.5,128.0,124.4,97.05
2016,10,28,11,0,0.0,125.0,1.6,16.0,125.0,121.48,94.42
2016,10,28,11,15,8.0,175.5,1.6,16.0,180.5,177.55,139.7
2016,10,28,11,30,16.0,226.0,1.6,16.0,236.0,234.88,185.08
2016,10,28,11,45,119.5,263.5,1.65,16.5,339.5,365.21,288.5
2016,10,28,12,0,223.0,301.0,1.7,17.0,443.0,487.22,381.55
2016,10,28,12,15,135.5,284.5,1.65,16.5,370.5,405.37,318.0
2016,10,28,12,30,48.0,268.0,1.6,16.0,298.0,314.15,246.91
2016,10,28,12,45,24.0,176.0,1.6,16.0,191.0,197.33,155.64
2016,10,28,13,0,0.0,84.0,1.6,16.0,84.0,81.27,61.64
2016,10,28,13,15,5.0,137.0,1.55,16.0,140.0,138.03,108.37
2016,10,28,13,30,10.0,190.0,1.5,16.0,196.0,196.91,155.85
2016,10,28,13,45,29.0,202.5,1.45,16.0,218.0,232.26,184.6
2016,10,28,14,0,48.0,215.0,1.4,16.0,240.0,261.1,208.07
2016,10,28,14,15,25.5,182.5,1.3,16.0,195.5,201.91,160.68
2016,10,28,14,30,3.0,150.0,1.2,16.0,151.0,152.23,120.5
2016,10,28,14,45,389.5,108.0,1.2,16.0,258.5,382.58,312.6
2016,10,28,15,0,776.0,66.0,1.2,16.0,366.0,559.37,449.91
2016,10,28,15,15,743.0,62.5,1.15,15.5,321.5,509.77,410.0
2016,10,28,15,30,710.0,59.0,1.1,15.0,277.0,460.33,371.04
2016,10,28,15,45,666.0,53.5,1.05,14.5,231.0,403.73,325.0
2016,10,28,16,0,622.0,48.0,1.0,14.0,185.0,349.0,278.62
2016,10,28,16,15,540.0,41.0,0.9,13.5,139.0,282.53,221.27
2016,10,28,16,30,458.0,34.0,0.8,13.0,93.0,219.97,165.57
2016,10,28,16,45,229.0,26.0,0.75,12.5,55.5,115.26,72.26
2016,10,28,17,0,0.0,18.0,0.7,12.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,0.75,11.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,169.0,14.0,0.95,11.5,28.5,13.76,0.0
2016,10,29,7,0,338.0,28.0,1.0,12.0,57.0,22.02,12.17
2016,10,29,7,15,442.0,36.5,1.05,12.0,100.5,46.83,22.88
2016,10,29,7,30,546.0,45.0,1.1,12.0,144.0,90.82,48.94
2016,10,29,7,45,611.5,50.0,1.15,12.5,191.0,136.89,83.66
2016,10,29,8,0,677.0,55.0,1.2,13.0,238.0,190.61,128.4
2016,10,29,8,15,338.5,50.5,1.2,13.0,142.0,135.77,98.68
2016,10,29,8,30,0.0,46.0,1.2,13.0,46.0,44.43,32.43
2016,10,29,8,45,0.0,48.0,1.3,13.5,48.0,46.37,34.01
2016,10,29,9,0,0.0,50.0,1.4,14.0,50.0,48.3,35.48
2016,10,29,9,15,0.0,67.0,1.4,14.0,67.0,64.77,49.24
2016,10,29,9,30,0.0,84.0,1.4,14.0,84.0,81.25,62.87
2016,10,29,9,45,0.0,70.0,1.45,14.5,70.0,67.68,51.29
2016,10,29,10,0,0.0,56.0,1.5,15.0,56.0,54.13,39.81
2016,10,29,10,15,0.0,87.0,1.5,15.0,87.0,84.17,64.66
2016,10,29,10,30,0.0,118.0,1.5,15.0,118.0,114.52,89.42
2016,10,29,10,45,14.5,180.5,1.5,15.5,189.5,186.19,147.29
2016,10,29,11,0,29.0,243.0,1.5,16.0,261.0,264.95,209.08
2016,10,29,11,15,39.5,257.0,1.45,16.0,282.0,288.56,227.2
2016,10,29,11,30,50.0,271.0,1.4,16.0,303.0,312.73,245.87
2016,10,29,11,45,50.5,271.5,1.4,16.5,304.0,315.39,247.35
2016,10,29,12,0,51.0,272.0,1.4,17.0,305.0,317.94,248.88
2016,10,29,12,15,51.0,269.5,1.35,17.0,302.0,316.74,247.96
2016,10,29,12,30,51.0,267.0,1.3,17.0,299.0,315.4,246.99
2016,10,29,12,45,216.5,256.5,1.3,17.0,386.5,440.09,346.61
2016,10,29,13,0,382.0,246.0,1.3,17.0,474.0,563.89,441.18
2016,10,29,13,15,380.5,237.0,1.25,17.0,457.0,551.46,431.22
2016,10,29,13,30,379.0,228.0,1.2,17.0,440.0,537.56,421.4
2016,10,29,13,45,199.5,209.0,1.2,17.0,320.5,372.34,295.07
2016,10,29,14,0,20.0,190.0,1.2,17.0,201.0,205.55,161.97
2016,10,29,14,15,433.5,128.5,1.2,17.0,325.0,454.59,366.56
2016,10,29,14,30,847.0,67.0,1.2,17.0,449.0,646.65,513.16
2016,10,29,14,45,823.5,64.5,1.2,17.0,408.5,609.31,483.55
2016,10,29,15,0,800.0,62.0,1.2,17.0,368.0,566.54,451.53
2016,10,29,15,15,767.0,59.0,1.15,16.5,323.0,516.86,413.78
2016,10,29,15,30,734.0,56.0,1.1,16.0,278.0,467.3,374.8
2016,10,29,15,45,682.0,51.5,1.05,15.5,230.5,407.14,326.08
2016,10,29,16,0,630.0,47.0,1.0,15.0,183.0,349.45,277.47
2016,10,29,16,15,547.0,40.5,0.95,14.0,137.0,283.13,220.86
2016,10,29,16,30,464.0,34.0,0.9,13.0,91.0,220.76,165.49
2016,10,29,16,45,232.0,25.0,0.85,12.5,53.5,113.51,67.79
2016,10,29,17,0,0.0,16.0,0.8,12.0,16.0,15.73,0.0
2016,10,29,17,15,0.0,8.0,0.8,11.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,2.0,11.0,6.5,6.39,0.0
2016,10,30,7,0,0.0,13.0,2.1,11.0,13.0,12.54,4.32
2016,10,30,7,15,0.0,24.0,2.2,11.0,24.0,23.16,13.82
2016,10,30,7,30,0.0,35.0,2.3,11.0,35.0,33.8,23.3
2016,10,30,7,45,0.0,46.5,2.4,11.5,46.5,44.92,33.04
2016,10,30,8,0,0.0,58.0,2.5,12.0,58.0,56.0,42.6
2016,10,30,8,15,0.0,69.5,2.55,12.0,69.5,67.08,52.07
2016,10,30,8,30,0.0,81.0,2.6,12.0,81.0,78.2,61.46
2016,10,30,8,45,0.0,56.0,2.65,12.5,56.0,54.11,40.72
2016,10,30,9,0,0.0,31.0,2.7,13.0,31.0,29.93,19.97
2016,10,30,9,15,0.0,25.0,2.75,13.0,25.0,24.14,14.98
2016,10,30,9,30,0.0,19.0,2.8,13.0,19.0,18.34,10.0
2016,10,30,9,45,0.0,24.0,2.85,13.5,24.0,23.18,14.04
2016,10,30,10,0,0.0,29.0,2.9,14.0,29.0,28.01,18.04
2016,10,30,10,15,13.0,127.0,2.85,14.0,134.5,131.16,104.14
2016,10,30,10,30,26.0,225.0,2.8,14.0,240.0,237.46,190.25
2016,10,30,10,45,13.0,126.5,2.8,14.5,134.0,131.54,103.72
2016,10,30,11,0,0.0,28.0,2.8,15.0,28.0,27.06,17.0
2016,10,30,11,15,3.0,107.0,2.75,15.0,109.0,105.9,82.41
2016,10,30,11,30,6.0,186.0,2.7,15.0,190.0,187.01,148.17
2016,10,30,11,45,3.0,107.5,2.65,15.5,109.5,106.53,82.5
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,28.03,17.7
2016,10,30,12,15,0.0,53.5,2.55,16.0,53.5,51.73,37.41
2016,10,30,12,30,0.0,78.0,2.5,16.0,78.0,75.46,57.0
2016,10,30,12,45,0.0,113.0,2.45,16.0,113.0,109.89,85.25
2016,10,30,13,0,0.0,148.0,2.4,16.0,148.0,145.29,114.07
2016,10,30,13,15,0.0,86.0,2.3,15.5,86.0,83.21,63.59
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,23.18,13.86
2016,10,30,13,45,0.0,22.5,2.15,15.0,22.5,21.73,12.69
2016,10,30,14,0,0.0,21.0,2.1,15.0,21.0,20.28,11.5
2016,10,30,14,15,0.0,20.0,2.05,15.0,20.0,19.31,10.72
2016,10,30,14,30,0.0,19.0,2.0,15.0,19.0,18.34,9.94
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,15.44,7.51
2016,10,30,15,0,0.0,13.0,1.9,15.0,13.0,12.54,5.06
2016,10,30,15,15,0.0,11.5,1.8,14.5,11.5,11.09,3.86
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,9.64,2.64
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,7.71,0.97
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.0,4.5,4.33,0.0
2016,10,30,16,30,0.0,3.0,1.3,12.0,3.0,2.89,0.0
2016,10,30,16,45,0.0,1.5,1.2,11.5,1.5,1.44,0.0
2016,10,30,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
