Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,14,0,76.0,175.0,1.6,11.0,207.0,234.79,192.81
2016,11,30,14,15,180.5,157.5,1.6,10.5,224.0,285.36,236.86
2016,11,30,14,30,285.0,140.0,1.6,10.0,241.0,330.93,275.62
2016,11,30,14,45,265.0,128.0,1.65,9.5,214.5,299.95,250.26
2016,11,30,15,0,245.0,116.0,1.7,9.0,188.0,269.32,224.99
2016,11,30,15,15,227.5,100.5,1.65,8.5,159.0,236.15,196.87
2016,11,30,15,30,210.0,85.0,1.6,8.0,130.0,203.51,168.46
2016,11,30,15,45,174.5,68.0,1.6,8.0,100.0,161.96,131.66
2016,11,30,16,0,139.0,51.0,1.6,8.0,70.0,122.59,96.29
2016,11,30,16,15,69.5,35.5,1.55,7.5,45.0,70.69,50.06
2016,11,30,16,30,0.0,20.0,1.5,7.0,20.0,20.8,0.0
2016,11,30,16,45,0.0,10.0,1.5,7.0,10.0,9.83,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,3.5,24.0,10.81,0.0
2016,12,1,7,30,374.0,22.0,1.4,4.0,48.0,21.57,9.2
2016,12,1,7,45,488.0,29.0,1.4,4.5,89.0,55.9,25.46
2016,12,1,8,0,602.0,36.0,1.4,5.0,130.0,101.79,55.73
2016,12,1,8,15,663.5,41.0,1.4,5.5,173.0,148.33,93.37
2016,12,1,8,30,725.0,46.0,1.4,6.0,216.0,200.2,138.56
2016,12,1,8,45,767.5,49.0,1.45,6.5,258.0,250.01,184.03
2016,12,1,9,0,810.0,52.0,1.5,7.0,300.0,302.44,231.75
2016,12,1,9,15,835.5,54.0,1.55,7.5,337.0,350.0,275.19
2016,12,1,9,30,861.0,56.0,1.6,8.0,374.0,397.8,317.8
2016,12,1,9,45,876.5,58.5,1.7,8.5,405.5,441.84,356.51
2016,12,1,10,0,892.0,61.0,1.8,9.0,437.0,484.86,393.33
2016,12,1,10,15,904.0,62.5,1.8,9.0,462.5,523.75,426.31
2016,12,1,10,30,916.0,64.0,1.8,9.0,488.0,560.86,457.09
2016,12,1,10,45,923.5,65.0,1.85,9.5,506.5,592.89,482.68
2016,12,1,11,0,931.0,66.0,1.9,10.0,525.0,622.46,505.83
2016,12,1,11,15,935.5,66.5,1.9,10.0,535.5,647.02,525.36
2016,12,1,11,30,940.0,67.0,1.9,10.0,546.0,668.68,542.42
2016,12,1,11,45,940.0,67.0,1.95,10.5,549.0,683.85,553.74
2016,12,1,12,0,940.0,67.0,2.0,11.0,552.0,695.78,562.38
2016,12,1,12,15,938.5,67.0,1.95,11.0,547.0,703.42,567.7
2016,12,1,12,30,937.0,67.0,1.9,11.0,542.0,707.72,570.7
2016,12,1,12,45,932.0,66.5,1.9,11.0,529.5,705.75,569.58
2016,12,1,13,0,927.0,66.0,1.9,11.0,517.0,700.47,566.18
2016,12,1,13,15,918.0,65.0,1.85,11.0,497.0,688.7,557.72
2016,12,1,13,30,909.0,64.0,1.8,11.0,477.0,673.82,547.08
2016,12,1,13,45,895.0,62.5,1.75,11.0,450.0,652.18,530.69
2016,12,1,14,0,881.0,61.0,1.7,11.0,423.0,627.88,512.07
2016,12,1,14,15,861.5,59.0,1.7,10.5,389.5,597.21,489.45
2016,12,1,14,30,842.0,57.0,1.7,10.0,356.0,564.56,464.67
2016,12,1,14,45,812.5,54.5,1.7,10.0,317.5,527.63,434.82
2016,12,1,15,0,783.0,52.0,1.7,10.0,279.0,486.03,400.47
2016,12,1,15,15,740.0,48.5,1.55,9.0,237.5,436.01,359.04
2016,12,1,15,30,697.0,45.0,1.4,8.0,196.0,386.7,316.62
2016,12,1,15,45,629.5,39.5,1.3,7.5,153.0,325.9,263.06
2016,12,1,16,0,562.0,34.0,1.2,7.0,110.0,268.63,210.77
2016,12,1,16,15,281.0,33.0,1.2,6.5,71.0,151.06,109.9
2016,12,1,16,30,0.0,32.0,1.2,6.0,32.0,39.69,0.0
2016,12,1,16,45,0.0,16.0,1.25,5.5,16.0,15.73,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,213.5,10.0,1.7,2.0,24.5,9.83,0.0
2016,12,2,7,30,427.0,20.0,1.7,2.0,49.0,18.76,6.54
2016,12,2,7,45,533.0,26.5,1.75,2.5,90.0,54.67,23.49
2016,12,2,8,0,639.0,33.0,1.8,3.0,131.0,101.22,54.13
2016,12,2,8,15,697.0,37.5,1.8,3.5,174.0,148.4,92.56
2016,12,2,8,30,755.0,42.0,1.8,4.0,217.0,200.49,138.55
2016,12,2,8,45,790.0,45.0,1.8,5.0,258.0,249.96,184.24
2016,12,2,9,0,825.0,48.0,1.8,6.0,299.0,300.82,230.96
2016,12,2,9,15,849.5,50.0,1.85,6.5,336.0,348.49,274.99
2016,12,2,9,30,874.0,52.0,1.9,7.0,373.0,396.4,318.17
2016,12,2,9,45,887.0,55.0,2.0,8.0,404.0,440.37,356.6
2016,12,2,10,0,900.0,58.0,2.1,9.0,435.0,483.11,392.79
2016,12,2,10,15,911.5,59.5,2.1,9.0,460.5,522.0,426.05
2016,12,2,10,30,923.0,61.0,2.1,9.0,486.0,559.08,457.05
2016,12,2,10,45,929.5,62.0,2.1,9.5,504.0,590.75,482.32
2016,12,2,11,0,936.0,63.0,2.1,10.0,522.0,619.91,505.03
2016,12,2,11,15,940.0,63.5,2.05,10.0,532.5,644.31,524.29
2016,12,2,11,30,944.0,64.0,2.0,10.0,543.0,665.77,540.98
2016,12,2,11,45,944.5,64.0,2.0,10.5,546.0,681.38,552.35
2016,12,2,12,0,945.0,64.0,2.0,11.0,549.0,693.74,560.97
2016,12,2,12,15,943.0,63.5,2.0,11.0,544.0,700.58,566.05
2016,12,2,12,30,941.0,63.0,2.0,11.0,539.0,704.05,568.81
2016,12,2,12,45,937.5,62.0,2.0,11.0,526.5,702.59,568.06
2016,12,2,13,0,934.0,61.0,2.0,11.0,514.0,697.77,564.99
2016,12,2,13,15,925.0,60.0,2.0,11.0,494.0,686.03,556.87
2016,12,2,13,30,916.0,59.0,2.0,11.0,474.0,671.15,546.53
2016,12,2,13,45,900.5,58.5,2.0,11.0,447.0,649.73,530.66
2016,12,2,14,0,885.0,58.0,2.0,11.0,420.0,625.69,512.39
2016,12,2,14,15,865.5,56.5,2.0,10.5,387.0,595.63,490.02
2016,12,2,14,30,846.0,55.0,2.0,10.0,354.0,563.59,465.5
2016,12,2,14,45,815.0,53.0,2.0,10.0,315.5,526.49,435.27
2016,12,2,15,0,784.0,51.0,2.0,10.0,277.0,484.75,400.57
2016,12,2,15,15,741.5,47.5,1.9,9.5,235.5,435.07,358.76
2016,12,2,15,30,699.0,44.0,1.8,9.0,194.0,386.07,316.04
2016,12,2,15,45,627.0,39.0,1.7,8.5,151.0,323.99,261.36
2016,12,2,16,0,555.0,34.0,1.6,8.0,108.0,265.72,208.25
2016,12,2,16,15,428.5,25.5,1.55,7.0,69.5,189.96,137.56
2016,12,2,16,30,302.0,17.0,1.5,6.0,31.0,116.84,0.91
2016,12,2,16,45,151.0,8.5,1.5,5.5,15.5,47.17,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,179.0,10.5,1.2,3.5,21.5,10.32,0.0
2016,12,3,7,30,358.0,21.0,1.2,4.0,43.0,18.72,5.44
2016,12,3,7,45,468.5,28.0,1.3,5.0,82.5,51.35,22.82
2016,12,3,8,0,579.0,35.0,1.4,6.0,122.0,95.23,51.07
2016,12,3,8,15,640.5,40.0,1.4,6.5,164.0,140.26,86.89
2016,12,3,8,30,702.0,45.0,1.4,7.0,206.0,190.65,130.39
2016,12,3,8,45,742.5,48.0,1.45,7.5,246.5,238.61,174.08
2016,12,3,9,0,783.0,51.0,1.5,8.0,287.0,289.08,220.01
2016,12,3,9,15,809.0,53.5,1.5,8.5,323.5,336.15,262.82
2016,12,3,9,30,835.0,56.0,1.5,9.0,360.0,383.32,304.68
2016,12,3,9,45,851.0,58.0,1.55,9.5,390.5,426.0,342.06
2016,12,3,10,0,867.0,60.0,1.6,10.0,421.0,467.74,377.63
2016,12,3,10,15,879.5,61.5,1.55,10.5,446.5,506.03,409.07
2016,12,3,10,30,892.0,63.0,1.5,11.0,472.0,542.65,438.23
2016,12,3,10,45,901.5,63.5,1.5,11.5,490.0,574.62,463.32
2016,12,3,11,0,911.0,64.0,1.5,12.0,508.0,604.31,486.06
2016,12,3,11,15,915.0,64.5,1.5,12.0,519.0,628.22,504.88
2016,12,3,11,30,919.0,65.0,1.5,12.0,530.0,649.27,521.29
2016,12,3,11,45,920.5,65.0,1.5,12.5,533.0,665.21,532.72
2016,12,3,12,0,922.0,65.0,1.5,13.0,536.0,678.01,541.69
2016,12,3,12,15,920.0,65.0,1.5,13.0,531.5,685.32,547.09
2016,12,3,12,30,918.0,65.0,1.5,13.0,527.0,689.35,550.19
2016,12,3,12,45,914.0,64.0,1.5,13.0,515.0,687.63,549.24
2016,12,3,13,0,910.0,63.0,1.5,13.0,503.0,682.64,546.08
2016,12,3,13,15,902.0,62.0,1.45,13.0,483.5,671.82,538.34
2016,12,3,13,30,894.0,61.0,1.4,13.0,464.0,657.93,528.39
2016,12,3,13,45,882.5,59.5,1.4,13.0,438.0,638.28,514.03
2016,12,3,14,0,871.0,58.0,1.4,13.0,412.0,615.94,497.42
2016,12,3,14,15,852.5,56.0,1.3,12.5,380.0,586.27,475.06
2016,12,3,14,30,834.0,54.0,1.2,12.0,348.0,554.61,450.68
2016,12,3,14,45,807.0,51.5,1.15,12.0,311.0,515.9,419.73
2016,12,3,15,0,780.0,49.0,1.1,12.0,274.0,479.69,389.76
2016,12,3,15,15,739.0,45.5,1.0,11.0,233.0,431.02,350.12
2016,12,3,15,30,698.0,42.0,0.9,10.0,192.0,382.96,309.44
2016,12,3,15,45,629.0,37.5,0.8,9.5,149.5,322.93,257.24
2016,12,3,16,0,560.0,33.0,0.7,9.0,107.0,266.48,206.35
2016,12,3,16,15,437.0,25.0,0.7,8.5,69.0,192.34,137.54
2016,12,3,16,30,314.0,17.0,0.7,8.0,31.0,120.34,0.0
2016,12,3,16,45,157.0,8.5,0.75,7.5,15.5,48.71,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,150.0,10.5,0.7,5.0,19.5,10.32,0.0
2016,12,4,7,30,300.0,21.0,0.6,5.0,39.0,16.65,3.15
2016,12,4,7,45,414.5,29.5,0.55,5.5,77.5,47.79,21.77
2016,12,4,8,0,529.0,38.0,0.5,6.0,116.0,90.67,49.39
2016,12,4,8,15,595.5,43.5,0.45,6.5,157.5,135.2,84.2
2016,12,4,8,30,662.0,49.0,0.4,7.0,199.0,184.74,126.02
2016,12,4,8,45,707.0,52.5,0.4,7.5,239.5,232.36,168.34
2016,12,4,9,0,752.0,56.0,0.4,8.0,280.0,282.99,213.18
2016,12,4,9,15,779.5,59.0,0.45,8.5,316.5,329.73,254.82
2016,12,4,9,30,807.0,62.0,0.5,9.0,353.0,377.16,296.07
2016,12,4,9,45,795.0,72.0,0.6,10.0,379.5,415.56,329.14
2016,12,4,10,0,783.0,82.0,0.7,11.0,406.0,451.08,358.76
2016,12,4,10,15,797.5,83.5,0.75,11.0,430.5,487.97,389.52
2016,12,4,10,30,812.0,85.0,0.8,11.0,455.0,523.56,418.58
2016,12,4,10,45,748.5,99.0,0.85,11.5,450.5,528.5,422.78
2016,12,4,11,0,685.0,113.0,0.9,12.0,446.0,527.13,421.95
2016,12,4,11,15,536.0,156.5,0.9,12.0,420.5,497.35,398.41
2016,12,4,11,30,387.0,200.0,0.9,12.0,395.0,456.77,366.13
2016,12,4,11,45,475.0,178.5,0.95,12.5,419.5,503.69,403.42
2016,12,4,12,0,563.0,157.0,1.0,13.0,444.0,545.18,435.53
2016,12,4,12,15,582.0,149.5,1.0,13.0,444.0,555.85,443.87
2016,12,4,12,30,601.0,142.0,1.0,13.0,444.0,567.77,453.31
2016,12,4,12,45,576.0,146.0,1.05,13.0,429.5,554.62,443.85
2016,12,4,13,0,551.0,150.0,1.1,13.0,415.0,542.62,435.29
2016,12,4,13,15,462.0,162.0,1.1,12.5,378.5,495.49,399.5
2016,12,4,13,30,373.0,174.0,1.1,12.0,342.0,440.31,357.28
2016,12,4,13,45,307.5,172.5,1.15,12.0,305.5,393.72,320.99
2016,12,4,14,0,242.0,171.0,1.2,12.0,269.0,348.08,284.7
2016,12,4,14,15,218.5,163.0,1.2,11.5,246.5,314.4,258.55
2016,12,4,14,30,195.0,155.0,1.2,11.0,224.0,288.74,238.22
2016,12,4,14,45,185.5,139.0,1.2,11.0,199.0,261.67,216.2
2016,12,4,15,0,176.0,123.0,1.2,11.0,174.0,234.56,193.69
2016,12,4,15,15,155.5,106.0,1.15,10.5,146.0,200.81,165.38
2016,12,4,15,30,135.0,89.0,1.1,10.0,118.0,167.96,137.25
2016,12,4,15,45,112.0,70.5,1.1,9.5,91.0,133.05,106.84
2016,12,4,16,0,89.0,52.0,1.1,9.0,64.0,99.31,76.95
2016,12,4,16,15,44.5,34.5,1.1,8.5,40.5,60.79,42.13
2016,12,4,16,30,0.0,17.0,1.1,8.0,17.0,16.91,0.0
2016,12,4,16,45,0.0,8.5,1.1,7.5,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,110.0,11.0,1.3,6.0,17.0,10.81,0.0
2016,12,5,7,30,220.0,22.0,1.3,6.0,34.0,17.81,2.37
2016,12,5,7,45,311.0,33.5,1.3,6.5,68.5,45.63,23.06
2016,12,5,8,0,402.0,45.0,1.3,7.0,103.0,83.45,48.55
2016,12,5,8,15,462.0,53.0,1.3,7.0,140.5,122.12,78.97
2016,12,5,8,30,522.0,61.0,1.3,7.0,178.0,166.29,116.54
2016,12,5,8,45,562.0,67.0,1.3,7.5,214.5,208.63,154.38
2016,12,5,9,0,602.0,73.0,1.3,8.0,251.0,253.79,194.78
2016,12,5,9,15,635.0,75.0,1.3,8.0,284.0,295.01,232.17
2016,12,5,9,30,668.0,77.0,1.3,8.0,317.0,337.68,270.22
2016,12,5,9,45,605.5,100.0,1.3,8.5,331.5,362.94,293.55
2016,12,5,10,0,543.0,123.0,1.3,9.0,346.0,380.01,309.02
2016,12,5,10,15,418.0,156.5,1.3,9.0,334.5,373.23,304.81
2016,12,5,10,30,293.0,190.0,1.3,9.0,323.0,353.31,289.05
2016,12,5,10,45,384.0,180.0,1.35,9.5,361.5,402.87,329.52
2016,12,5,11,0,475.0,170.0,1.4,10.0,400.0,461.47,376.05
2016,12,5,11,15,473.0,175.0,1.4,10.0,408.5,477.9,388.85
2016,12,5,11,30,471.0,180.0,1.4,10.0,417.0,492.71,400.54
2016,12,5,11,45,278.5,203.5,1.4,10.5,344.0,398.31,324.05
2016,12,5,12,0,86.0,227.0,1.4,11.0,271.0,291.33,235.99
2016,12,5,12,15,170.5,224.0,1.4,11.0,310.0,351.96,286.62
2016,12,5,12,30,255.0,221.0,1.4,11.0,349.0,413.96,336.64
2016,12,5,12,45,340.0,200.5,1.4,11.0,366.5,449.54,365.94
2016,12,5,13,0,425.0,180.0,1.4,11.0,384.0,491.27,399.71
2016,12,5,13,15,234.0,182.0,1.35,11.0,293.5,359.4,293.74
2016,12,5,13,30,43.0,184.0,1.3,11.0,203.0,222.19,180.61
2016,12,5,13,45,203.5,168.5,1.3,11.0,252.0,314.84,259.91
2016,12,5,14,0,364.0,153.0,1.3,11.0,301.0,402.57,331.85
2016,12,5,14,15,306.0,147.0,1.25,10.5,264.5,355.31,293.44
2016,12,5,14,30,248.0,141.0,1.2,10.0,228.0,309.59,256.56
2016,12,5,14,45,228.5,129.0,1.15,10.0,203.0,280.1,232.36
2016,12,5,15,0,209.0,117.0,1.1,10.0,178.0,251.04,207.99
2016,12,5,15,15,192.5,101.0,1.05,9.5,150.5,219.09,181.15
2016,12,5,15,30,176.0,85.0,1.0,9.0,123.0,187.67,154.06
2016,12,5,15,45,151.0,67.5,1.0,8.5,95.0,151.32,122.24
2016,12,5,16,0,126.0,50.0,1.0,8.0,67.0,116.3,90.93
2016,12,5,16,15,63.0,34.0,1.0,7.5,42.5,66.34,46.37
2016,12,5,16,30,0.0,18.0,1.0,7.0,18.0,18.21,0.0
2016,12,5,16,45,0.0,9.0,1.0,7.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,10.0,1.55,2.5,16.5,9.83,0.0
2016,12,6,7,30,233.0,20.0,1.6,3.0,33.0,15.93,0.19
2016,12,6,7,45,318.5,31.5,1.7,3.5,66.5,43.22,21.3
2016,12,6,8,0,404.0,43.0,1.8,4.0,100.0,80.68,46.73
2016,12,6,8,15,463.5,50.5,1.85,4.5,137.0,118.73,76.71
2016,12,6,8,30,523.0,58.0,1.9,5.0,174.0,162.22,113.89
2016,12,6,8,45,557.5,65.0,1.95,6.0,209.5,204.12,151.74
2016,12,6,9,0,592.0,72.0,2.0,7.0,245.0,248.37,191.68
2016,12,6,9,15,614.0,77.5,2.0,7.0,277.5,288.93,229.14
2016,12,6,9,30,636.0,83.0,2.0,7.0,310.0,330.12,266.51
2016,12,6,9,45,758.0,71.5,2.0,7.5,365.0,395.76,321.73
2016,12,6,10,0,880.0,60.0,2.0,8.0,420.0,467.52,381.08
2016,12,6,10,15,892.5,61.5,2.0,8.0,445.5,506.31,414.31
2016,12,6,10,30,905.0,63.0,2.0,8.0,471.0,543.41,445.58
2016,12,6,10,45,913.0,64.0,2.0,8.5,489.5,575.58,471.47
2016,12,6,11,0,921.0,65.0,2.0,9.0,508.0,605.38,494.89
2016,12,6,11,15,925.0,65.5,2.0,9.0,519.0,629.7,514.52
2016,12,6,11,30,929.0,66.0,2.0,9.0,530.0,651.15,531.67
2016,12,6,11,45,929.0,66.5,2.0,9.0,533.5,667.09,544.39
2016,12,6,12,0,929.0,67.0,2.0,9.0,537.0,679.85,554.57
2016,12,6,12,15,927.0,67.0,1.95,9.0,532.5,687.5,560.42
2016,12,6,12,30,925.0,67.0,1.9,9.0,528.0,691.87,563.49
2016,12,6,12,45,915.5,67.5,1.9,9.0,515.0,688.55,561.31
2016,12,6,13,0,906.0,68.0,1.9,9.0,502.0,682.0,556.89
2016,12,6,13,15,896.5,67.0,1.9,9.0,482.5,670.57,548.88
2016,12,6,13,30,887.0,66.0,1.9,9.0,463.0,656.13,538.23
2016,12,6,13,45,873.0,64.5,1.95,9.0,437.0,635.35,522.9
2016,12,6,14,0,859.0,63.0,2.0,9.0,411.0,611.99,505.28
2016,12,6,14,15,566.5,100.5,1.95,8.5,322.5,469.62,391.28
2016,12,6,14,30,274.0,138.0,1.9,8.0,234.0,320.92,268.84
2016,12,6,14,45,263.5,124.5,1.9,8.0,209.0,293.91,247.01
2016,12,6,15,0,253.0,111.0,1.9,8.0,184.0,266.66,223.86
2016,12,6,15,15,461.5,78.5,1.8,7.5,186.5,331.59,277.56
2016,12,6,15,30,670.0,46.0,1.7,7.0,189.0,374.02,308.81
2016,12,6,15,45,596.0,41.0,1.6,6.5,147.0,312.41,253.72
2016,12,6,16,0,522.0,36.0,1.5,6.0,105.0,254.61,200.88
2016,12,6,16,15,393.5,27.0,1.45,5.5,67.5,183.64,133.54
2016,12,6,16,30,265.0,18.0,1.4,5.0,30.0,109.24,0.0
2016,12,6,16,45,132.5,9.0,1.35,4.5,15.0,42.99,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.95,2.0,3.0,2.95,0.0
2016,12,7,7,30,0.0,6.0,0.9,2.0,6.0,5.78,0.0
2016,12,7,7,45,0.0,12.0,0.9,2.0,12.0,11.57,3.97
2016,12,7,8,0,0.0,18.0,0.9,2.0,18.0,17.36,9.53
2016,12,7,8,15,0.0,25.0,0.85,2.0,25.0,24.12,15.76
2016,12,7,8,30,0.0,32.0,0.8,2.0,32.0,30.89,21.95
2016,12,7,8,45,0.0,39.0,0.75,2.5,39.0,37.66,28.02
2016,12,7,9,0,0.0,46.0,0.7,3.0,46.0,44.43,34.0
2016,12,7,9,15,0.0,52.0,0.7,3.0,52.0,50.23,39.1
2016,12,7,9,30,0.0,58.0,0.7,3.0,58.0,56.04,44.16
2016,12,7,9,45,104.5,116.0,0.75,3.5,158.5,160.44,133.82
2016,12,7,10,0,209.0,174.0,0.8,4.0,259.0,271.87,226.38
2016,12,7,10,15,294.5,173.5,0.85,4.5,301.5,324.85,269.45
2016,12,7,10,30,380.0,173.0,0.9,5.0,344.0,379.45,313.86
2016,12,7,10,45,491.5,153.5,0.95,5.5,383.5,437.37,360.78
2016,12,7,11,0,603.0,134.0,1.0,6.0,423.0,497.66,408.94
2016,12,7,11,15,534.5,156.5,0.95,6.0,417.5,493.23,404.44
2016,12,7,11,30,466.0,179.0,0.9,6.0,412.0,486.78,398.59
2016,12,7,11,45,404.5,194.0,0.9,6.0,397.0,472.85,387.28
2016,12,7,12,0,343.0,209.0,0.9,6.0,382.0,449.94,368.93
2016,12,7,12,15,183.5,200.5,0.9,6.0,293.5,333.88,275.39
2016,12,7,12,30,24.0,192.0,0.9,6.0,205.0,208.26,170.84
2016,12,7,12,45,36.0,196.0,0.95,6.0,213.5,227.96,188.17
2016,12,7,13,0,48.0,200.0,1.0,6.0,222.0,241.54,199.74
2016,12,7,13,15,119.5,198.5,1.1,6.0,252.5,295.14,245.55
2016,12,7,13,30,191.0,197.0,1.2,6.0,283.0,340.39,283.87
2016,12,7,13,45,201.5,184.5,1.35,6.0,270.5,332.02,277.74
2016,12,7,14,0,212.0,172.0,1.5,6.0,258.0,322.65,270.99
2016,12,7,14,15,109.5,148.5,1.5,6.0,193.0,231.14,194.0
2016,12,7,14,30,7.0,125.0,1.5,6.0,128.0,130.94,108.02
2016,12,7,14,45,3.5,112.5,1.5,6.0,114.0,116.36,95.84
2016,12,7,15,0,0.0,100.0,1.5,6.0,100.0,102.01,83.5
2016,12,7,15,15,0.0,85.0,1.5,6.0,85.0,86.74,70.25
2016,12,7,15,30,0.0,70.0,1.5,6.0,70.0,71.43,56.78
2016,12,7,15,45,0.0,54.5,1.5,6.0,54.5,55.44,42.52
2016,12,7,16,0,0.0,39.0,1.5,6.0,39.0,39.24,27.96
2016,12,7,16,15,0.0,25.0,1.55,5.5,25.0,24.52,14.19
2016,12,7,16,30,0.0,11.0,1.6,5.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,1.65,5.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,109.0,9.5,2.55,10.0,15.0,9.34,0.0
2016,12,8,7,30,218.0,19.0,2.5,10.0,30.0,15.21,0.0
2016,12,8,7,45,340.0,28.5,2.5,10.0,65.5,39.58,17.5
2016,12,8,8,0,462.0,38.0,2.5,10.0,101.0,79.17,42.14
2016,12,8,8,15,533.0,43.5,2.45,10.0,140.5,119.54,72.64
2016,12,8,8,30,604.0,49.0,2.4,10.0,180.0,166.36,111.74
2016,12,8,8,45,302.0,58.5,2.4,10.5,124.0,132.26,97.38
2016,12,8,9,0,0.0,68.0,2.4,11.0,68.0,65.76,51.09
2016,12,8,9,15,0.0,77.5,2.35,11.0,77.5,75.02,59.05
2016,12,8,9,30,0.0,87.0,2.3,11.0,87.0,84.33,66.89
2016,12,8,9,45,0.0,95.0,2.25,11.5,95.0,92.19,73.31
2016,12,8,10,0,0.0,103.0,2.2,12.0,103.0,100.09,79.68
2016,12,8,10,15,0.0,78.5,2.15,12.0,78.5,75.91,59.15
2016,12,8,10,30,0.0,54.0,2.1,12.0,54.0,52.18,38.97
2016,12,8,10,45,0.0,94.5,2.05,12.0,94.5,91.65,72.28
2016,12,8,11,0,0.0,135.0,2.0,12.0,135.0,132.13,105.93
2016,12,8,11,15,6.0,156.5,1.95,12.0,160.0,157.62,126.94
2016,12,8,11,30,12.0,178.0,1.9,12.0,185.0,183.7,148.32
2016,12,8,11,45,12.0,179.5,1.85,12.0,186.0,185.69,149.82
2016,12,8,12,0,12.0,181.0,1.8,12.0,187.0,187.7,151.43
2016,12,8,12,15,6.0,122.0,1.75,12.0,125.0,123.28,98.34
2016,12,8,12,30,0.0,63.0,1.7,12.0,63.0,60.9,46.13
2016,12,8,12,45,0.0,54.5,1.7,12.5,54.5,52.67,39.18
2016,12,8,13,0,0.0,46.0,1.7,13.0,46.0,44.44,32.19
2016,12,8,13,15,0.0,46.5,1.65,12.5,46.5,44.92,32.71
2016,12,8,13,30,0.0,47.0,1.6,12.0,47.0,45.4,33.24
2016,12,8,13,45,34.5,108.5,1.55,12.0,122.5,132.5,107.67
2016,12,8,14,0,69.0,170.0,1.5,12.0,198.0,224.45,184.03
2016,12,8,14,15,65.5,157.0,1.45,12.0,182.0,207.81,170.17
2016,12,8,14,30,62.0,144.0,1.4,12.0,166.0,191.17,156.6
2016,12,8,14,45,59.5,129.0,1.35,12.0,148.0,172.67,141.35
2016,12,8,15,0,57.0,114.0,1.3,12.0,130.0,154.16,125.87
2016,12,8,15,15,328.5,81.5,1.25,11.5,153.5,269.42,222.43
2016,12,8,15,30,600.0,49.0,1.2,11.0,177.0,348.1,282.98
2016,12,8,15,45,527.0,43.0,1.15,11.0,137.0,288.83,230.44
2016,12,8,16,0,454.0,37.0,1.1,11.0,97.0,233.85,181.08
2016,12,8,16,15,328.5,27.5,1.05,11.0,62.5,162.1,115.41
2016,12,8,16,30,203.0,18.0,1.0,11.0,28.0,90.85,0.0
2016,12,8,16,45,101.5,9.0,0.95,11.0,14.0,35.06,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,9.0,12.0,11.8,0.0
2016,12,9,7,30,0.0,24.0,0.7,9.0,24.0,21.79,0.0
2016,12,9,7,45,134.5,34.5,0.7,9.5,52.5,36.37,20.08
2016,12,9,8,0,269.0,45.0,0.7,10.0,81.0,66.64,39.58
2016,12,9,8,15,303.0,58.5,0.75,10.5,112.5,99.59,65.65
2016,12,9,8,30,337.0,72.0,0.8,11.0,144.0,135.68,95.96
2016,12,9,8,45,361.0,84.0,0.85,11.5,175.0,170.86,126.67
2016,12,9,9,0,385.0,96.0,0.9,12.0,206.0,207.8,158.92
2016,12,9,9,15,395.5,108.0,0.9,12.0,234.0,241.84,189.07
2016,12,9,9,30,406.0,120.0,0.9,12.0,262.0,276.07,218.84
2016,12,9,9,45,203.0,98.0,0.9,12.5,169.0,184.56,147.94
2016,12,9,10,0,0.0,76.0,0.9,13.0,76.0,73.49,56.79
2016,12,9,10,15,0.0,109.5,0.9,13.0,109.5,106.54,84.56
2016,12,9,10,30,0.0,143.0,0.9,13.0,143.0,140.11,112.09
2016,12,9,10,45,0.0,132.5,0.9,13.5,132.5,129.58,102.98
2016,12,9,11,0,0.0,122.0,0.9,14.0,122.0,119.06,94.06
2016,12,9,11,15,38.5,170.0,0.85,14.0,189.0,194.88,156.43
2016,12,9,11,30,77.0,218.0,0.8,14.0,256.0,271.36,217.42
2016,12,9,11,45,70.0,217.5,0.8,14.0,252.5,268.43,214.53
2016,12,9,12,0,63.0,217.0,0.8,14.0,249.0,265.13,211.86
2016,12,9,12,15,31.5,168.5,0.75,14.0,184.5,192.88,153.92
2016,12,9,12,30,0.0,120.0,0.7,14.0,120.0,117.45,92.33
2016,12,9,12,45,0.0,117.0,0.65,14.0,117.0,114.53,90.21
2016,12,9,13,0,0.0,114.0,0.6,14.0,114.0,111.63,87.89
2016,12,9,13,15,9.0,140.5,0.6,14.0,144.5,145.32,115.86
2016,12,9,13,30,18.0,167.0,0.6,14.0,175.0,180.1,144.31
2016,12,9,13,45,16.5,158.0,0.6,14.0,165.0,170.11,136.23
2016,12,9,14,0,15.0,149.0,0.6,14.0,155.0,160.18,128.37
2016,12,9,14,15,12.5,138.0,0.55,13.5,143.0,147.5,118.38
2016,12,9,14,30,10.0,127.0,0.5,13.0,131.0,134.95,108.4
2016,12,9,14,45,6.5,114.0,0.5,13.0,116.5,119.75,95.9
2016,12,9,15,0,3.0,101.0,0.5,13.0,102.0,104.75,83.44
2016,12,9,15,15,310.0,73.0,0.45,12.5,139.0,249.99,204.86
2016,12,9,15,30,617.0,45.0,0.4,12.0,176.0,348.52,279.62
2016,12,9,15,45,548.5,39.5,0.4,12.0,137.0,290.89,228.96
2016,12,9,16,0,480.0,34.0,0.4,12.0,98.0,240.47,183.99
2016,12,9,16,15,359.5,25.5,0.4,11.5,63.0,170.56,120.61
2016,12,9,16,30,239.0,17.0,0.4,11.0,28.0,100.82,0.86
2016,12,9,16,45,119.5,8.5,0.45,11.0,14.0,39.28,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.5,11.0,3.5,3.44,0.0
2016,12,10,7,30,0.0,7.0,1.6,11.0,7.0,6.75,0.0
2016,12,10,7,45,0.0,15.5,1.7,11.0,15.5,14.95,6.08
2016,12,10,8,0,0.0,24.0,1.8,11.0,24.0,23.16,13.84
2016,12,10,8,15,0.0,34.0,1.8,11.0,34.0,32.83,22.44
2016,12,10,8,30,0.0,44.0,1.8,11.0,44.0,42.5,30.99
2016,12,10,8,45,0.0,53.5,1.85,11.5,53.5,51.7,38.96
2016,12,10,9,0,0.0,63.0,1.9,12.0,63.0,60.9,46.81
2016,12,10,9,15,0.0,71.5,1.9,12.0,71.5,69.17,53.84
2016,12,10,9,30,0.0,80.0,1.9,12.0,80.0,77.47,60.82
2016,12,10,9,45,0.0,91.0,1.95,12.0,91.0,88.26,69.86
2016,12,10,10,0,0.0,102.0,2.0,12.0,102.0,99.11,78.87
2016,12,10,10,15,0.0,103.0,2.0,12.0,103.0,100.1,79.55
2016,12,10,10,30,0.0,104.0,2.0,12.0,104.0,101.08,80.25
2016,12,10,10,45,0.0,89.0,2.0,12.0,89.0,86.21,67.66
2016,12,10,11,0,0.0,74.0,2.0,12.0,74.0,71.55,55.26
2016,12,10,11,15,0.0,107.5,1.95,12.0,107.5,104.58,82.94
2016,12,10,11,30,0.0,141.0,1.9,12.0,141.0,138.38,110.93
2016,12,10,11,45,0.0,134.5,1.85,12.0,134.5,131.87,105.42
2016,12,10,12,0,0.0,128.0,1.8,12.0,128.0,125.37,100.02
2016,12,10,12,15,0.0,127.0,1.75,12.0,127.0,124.47,99.29
2016,12,10,12,30,0.0,126.0,1.7,12.0,126.0,123.58,98.58
2016,12,10,12,45,5.5,148.0,1.65,12.0,150.5,150.15,120.78
2016,12,10,13,0,11.0,170.0,1.6,12.0,175.0,177.43,143.37
2016,12,10,13,15,5.5,125.0,1.55,12.0,127.5,126.82,101.55
2016,12,10,13,30,0.0,80.0,1.5,12.0,80.0,77.36,60.23
2016,12,10,13,45,0.0,84.5,1.5,12.0,84.5,82.01,64.32
2016,12,10,14,0,0.0,89.0,1.5,12.0,89.0,86.82,68.48
2016,12,10,14,15,0.0,82.0,1.45,12.0,82.0,79.87,62.71
2016,12,10,14,30,0.0,75.0,1.4,12.0,75.0,72.93,56.94
2016,12,10,14,45,0.0,67.0,1.35,12.0,67.0,64.97,50.24
2016,12,10,15,0,0.0,59.0,1.3,12.0,59.0,57.02,43.48
2016,12,10,15,15,0.0,50.0,1.2,11.5,50.0,48.31,36.06
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,39.6,28.53
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,30.41,20.42
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,21.23,12.27
2016,12,10,16,15,0.0,14.0,0.95,11.0,14.0,13.5,5.12
2016,12,10,16,30,0.0,6.0,0.9,11.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,0.9,11.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
