Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.0,4.0,7.0,6.88,0.0
2016,12,11,7,30,0.0,14.0,0.9,4.0,14.0,13.52,0.0
2016,12,11,7,45,19.5,30.0,0.85,4.5,32.5,28.86,16.88
2016,12,11,8,0,39.0,46.0,0.8,5.0,51.0,47.05,33.08
2016,12,11,8,15,49.0,63.0,0.85,5.5,72.0,67.08,50.39
2016,12,11,8,30,59.0,80.0,0.9,6.0,93.0,88.27,68.78
2016,12,11,8,45,65.5,96.5,1.0,6.5,113.5,109.22,87.07
2016,12,11,9,0,72.0,113.0,1.1,7.0,134.0,130.83,105.78
2016,12,11,9,15,74.5,128.0,1.05,7.0,152.0,150.26,122.67
2016,12,11,9,30,77.0,143.0,1.0,7.0,170.0,169.88,139.48
2016,12,11,9,45,205.0,149.0,1.0,7.5,229.0,234.15,192.06
2016,12,11,10,0,333.0,155.0,1.0,8.0,288.0,308.87,252.8
2016,12,11,10,15,190.5,169.0,1.0,8.0,246.0,264.29,217.0
2016,12,11,10,30,48.0,183.0,1.0,8.0,204.0,209.07,171.34
2016,12,11,10,45,208.0,185.0,1.0,8.5,283.0,303.93,250.16
2016,12,11,11,0,368.0,187.0,1.0,9.0,362.0,408.11,333.55
2016,12,11,11,15,256.0,205.5,1.0,9.0,328.5,371.61,303.0
2016,12,11,11,30,144.0,224.0,1.0,9.0,295.0,324.13,264.1
2016,12,11,11,45,72.0,185.5,1.05,9.5,221.0,234.72,191.47
2016,12,11,12,0,0.0,147.0,1.1,10.0,147.0,144.79,116.43
2016,12,11,12,15,96.5,185.0,1.05,10.0,232.5,259.37,212.69
2016,12,11,12,30,193.0,223.0,1.0,10.0,318.0,366.74,299.12
2016,12,11,12,45,125.5,212.5,1.0,10.5,274.0,312.38,253.89
2016,12,11,13,0,58.0,202.0,1.0,11.0,230.0,250.33,203.03
2016,12,11,13,15,193.5,190.5,1.05,10.5,277.5,333.87,273.97
2016,12,11,13,30,329.0,179.0,1.1,10.0,325.0,415.46,341.05
2016,12,11,13,45,164.5,149.5,1.15,10.0,222.5,267.38,220.66
2016,12,11,14,0,0.0,120.0,1.2,10.0,120.0,119.38,96.06
2016,12,11,14,15,0.0,110.5,1.2,9.5,110.5,109.91,88.78
2016,12,11,14,30,0.0,101.0,1.2,9.0,101.0,100.48,81.1
2016,12,11,14,45,0.0,90.0,1.2,9.0,90.0,89.44,71.8
2016,12,11,15,0,0.0,79.0,1.2,9.0,79.0,78.42,62.4
2016,12,11,15,15,0.0,67.0,1.1,8.5,67.0,66.3,52.04
2016,12,11,15,30,0.0,55.0,1.0,8.0,55.0,54.17,41.49
2016,12,11,15,45,0.0,43.0,0.95,7.5,43.0,41.99,30.74
2016,12,11,16,0,0.0,31.0,0.9,7.0,31.0,29.94,19.97
2016,12,11,16,15,0.0,20.0,0.9,6.5,20.0,19.3,10.01
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,8.68,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,4.42,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.5,9.0,8.85,0.0
2016,12,12,7,30,0.0,18.0,1.0,4.0,18.0,17.69,0.0
2016,12,12,7,45,92.5,31.0,1.0,4.5,43.0,30.75,16.62
2016,12,12,8,0,185.0,44.0,1.0,5.0,68.0,56.68,35.39
2016,12,12,8,15,208.5,60.0,0.95,5.0,96.0,85.91,59.45
2016,12,12,8,30,232.0,76.0,0.9,5.0,124.0,117.19,86.5
2016,12,12,8,45,245.0,91.5,0.9,5.5,151.5,147.69,113.7
2016,12,12,9,0,258.0,107.0,0.9,6.0,179.0,179.17,141.68
2016,12,12,9,15,265.0,121.0,0.85,6.5,204.0,208.08,167.24
2016,12,12,9,30,272.0,135.0,0.8,7.0,229.0,237.18,192.41
2016,12,12,9,45,298.5,145.5,0.8,7.5,257.0,270.73,220.58
2016,12,12,10,0,325.0,156.0,0.8,8.0,285.0,305.72,249.42
2016,12,12,10,15,331.0,166.0,0.75,8.0,304.5,331.56,270.78
2016,12,12,10,30,337.0,176.0,0.7,8.0,324.0,357.01,291.43
2016,12,12,10,45,412.0,169.0,0.65,8.5,358.0,405.93,330.07
2016,12,12,11,0,487.0,162.0,0.6,9.0,392.0,453.63,366.93
2016,12,12,11,15,414.5,182.0,0.5,9.0,381.0,444.8,358.61
2016,12,12,11,30,342.0,202.0,0.4,9.0,370.0,426.32,343.21
2016,12,12,11,45,457.0,176.0,0.35,9.5,402.5,483.5,387.9
2016,12,12,12,0,572.0,150.0,0.3,10.0,435.0,536.43,427.73
2016,12,12,12,15,429.0,181.0,0.3,10.0,394.0,484.19,386.21
2016,12,12,12,30,286.0,212.0,0.3,10.0,353.0,422.01,337.64
2016,12,12,12,45,295.5,205.5,0.3,10.0,348.5,423.25,339.81
2016,12,12,13,0,305.0,199.0,0.3,10.0,344.0,423.4,340.43
2016,12,12,13,15,346.5,183.5,0.3,10.0,342.0,432.96,348.91
2016,12,12,13,30,388.0,168.0,0.3,10.0,340.0,440.6,355.74
2016,12,12,13,45,362.0,162.0,0.35,10.0,315.5,414.25,335.79
2016,12,12,14,0,336.0,156.0,0.4,10.0,291.0,387.39,315.48
2016,12,12,14,15,328.0,145.0,0.4,9.5,268.0,365.19,299.02
2016,12,12,14,30,320.0,134.0,0.4,9.0,245.0,342.21,281.5
2016,12,12,14,45,312.0,119.5,0.4,9.0,218.5,314.36,259.2
2016,12,12,15,0,304.0,105.0,0.4,9.0,192.0,285.89,235.87
2016,12,12,15,15,285.0,91.0,0.45,8.5,163.0,252.13,208.03
2016,12,12,15,30,266.0,77.0,0.5,8.0,134.0,225.8,185.3
2016,12,12,15,45,238.0,61.5,0.6,8.0,104.5,187.22,151.4
2016,12,12,16,0,210.0,46.0,0.7,8.0,75.0,150.06,117.83
2016,12,12,16,15,105.0,34.0,0.7,7.5,48.5,86.28,61.85
2016,12,12,16,30,0.0,22.0,0.7,7.0,22.0,23.53,0.0
2016,12,12,16,45,0.0,11.0,0.7,7.0,11.0,10.81,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,11.0,0.7,7.0,11.0,10.81,0.0
2016,12,13,7,30,0.0,22.0,0.7,7.0,22.0,21.63,0.0
2016,12,13,7,45,212.5,28.5,0.75,7.5,55.0,31.11,14.2
2016,12,13,8,0,425.0,35.0,0.8,8.0,88.0,67.9,35.05
2016,12,13,8,15,499.0,42.0,0.85,8.5,127.0,107.48,63.98
2016,12,13,8,30,573.0,49.0,0.9,9.0,166.0,153.91,101.73
2016,12,13,8,45,477.0,71.5,0.95,9.5,183.0,183.06,133.11
2016,12,13,9,0,381.0,94.0,1.0,10.0,200.0,201.3,154.34
2016,12,13,9,15,399.0,104.5,0.95,10.0,229.0,236.03,185.25
2016,12,13,9,30,417.0,115.0,0.9,10.0,258.0,271.59,216.28
2016,12,13,9,45,231.0,138.0,0.9,10.5,218.5,235.23,189.93
2016,12,13,10,0,45.0,161.0,0.9,11.0,179.0,180.67,146.38
2016,12,13,10,15,223.5,162.5,0.85,11.0,259.5,276.11,224.68
2016,12,13,10,30,402.0,164.0,0.8,11.0,340.0,381.1,308.32
2016,12,13,10,45,613.0,119.5,0.8,11.0,401.0,464.17,374.28
2016,12,13,11,0,824.0,75.0,0.8,11.0,462.0,552.4,443.33
2016,12,13,11,15,440.0,142.0,0.75,11.0,349.0,416.92,336.52
2016,12,13,11,30,56.0,209.0,0.7,11.0,236.0,248.46,199.66
2016,12,13,11,45,32.5,191.0,0.7,11.0,207.0,215.85,174.12
2016,12,13,12,0,9.0,173.0,0.7,11.0,178.0,177.45,142.7
2016,12,13,12,15,4.5,161.5,0.65,11.0,164.0,162.93,130.9
2016,12,13,12,30,0.0,150.0,0.6,11.0,150.0,148.34,118.91
2016,12,13,12,45,25.0,174.0,0.55,11.0,186.0,190.33,153.94
2016,12,13,13,0,50.0,198.0,0.5,11.0,222.0,240.47,194.67
2016,12,13,13,15,173.0,191.0,0.5,11.0,268.5,320.87,261.06
2016,12,13,13,30,296.0,184.0,0.5,11.0,315.0,399.66,324.08
2016,12,13,13,45,149.0,160.0,0.5,11.0,226.0,269.6,219.49
2016,12,13,14,0,2.0,136.0,0.5,11.0,137.0,137.89,110.61
2016,12,13,14,15,1.0,126.0,0.45,11.0,126.5,127.34,102.55
2016,12,13,14,30,0.0,116.0,0.4,11.0,116.0,116.89,93.98
2016,12,13,14,45,0.0,103.0,0.4,11.0,103.0,103.74,83.12
2016,12,13,15,0,0.0,90.0,0.4,11.0,90.0,90.61,72.14
2016,12,13,15,15,0.0,76.5,0.4,10.5,76.5,76.92,60.63
2016,12,13,15,30,0.0,63.0,0.4,10.0,63.0,63.19,48.87
2016,12,13,15,45,0.0,49.0,0.45,10.0,49.0,48.82,36.27
2016,12,13,16,0,0.0,35.0,0.5,10.0,35.0,34.31,23.42
2016,12,13,16,15,0.0,22.5,0.5,10.0,22.5,21.72,11.84
2016,12,13,16,30,0.0,10.0,0.5,10.0,10.0,9.64,0.0
2016,12,13,16,45,0.0,5.0,0.55,10.0,5.0,4.91,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,8.5,4.0,3.93,0.0
2016,12,14,7,30,0.0,8.0,1.0,9.0,8.0,7.86,0.0
2016,12,14,7,45,0.0,21.0,1.05,9.5,21.0,20.28,9.62
2016,12,14,8,0,0.0,34.0,1.1,10.0,34.0,32.69,21.79
2016,12,14,8,15,0.0,49.0,1.1,10.0,49.0,47.11,34.65
2016,12,14,8,30,0.0,64.0,1.1,10.0,64.0,61.67,47.5
2016,12,14,8,45,0.0,79.0,1.1,10.0,79.0,76.33,60.29
2016,12,14,9,0,0.0,94.0,1.1,10.0,94.0,91.08,72.98
2016,12,14,9,15,1.5,107.0,1.15,10.0,107.5,104.44,84.28
2016,12,14,9,30,3.0,120.0,1.2,10.0,121.0,118.0,95.62
2016,12,14,9,45,1.5,111.0,1.25,10.5,111.5,108.64,87.43
2016,12,14,10,0,0.0,102.0,1.3,11.0,102.0,99.13,79.14
2016,12,14,10,15,0.0,83.5,1.3,11.0,83.5,80.85,63.58
2016,12,14,10,30,0.0,65.0,1.3,11.0,65.0,62.83,48.23
2016,12,14,10,45,0.0,90.0,1.35,11.5,90.0,87.21,68.7
2016,12,14,11,0,0.0,115.0,1.4,12.0,115.0,112.08,89.24
2016,12,14,11,15,0.0,89.5,1.4,12.0,89.5,86.69,67.9
2016,12,14,11,30,0.0,64.0,1.4,12.0,64.0,61.87,47.01
2016,12,14,11,45,2.5,115.0,1.45,12.0,116.5,113.73,90.56
2016,12,14,12,0,5.0,166.0,1.5,12.0,169.0,167.62,134.98
2016,12,14,12,15,2.5,114.5,1.5,12.0,116.0,113.41,90.08
2016,12,14,12,30,0.0,63.0,1.5,12.0,63.0,60.9,46.16
2016,12,14,12,45,0.0,67.5,1.55,12.0,67.5,65.26,49.92
2016,12,14,13,0,0.0,72.0,1.6,12.0,72.0,69.61,53.64
2016,12,14,13,15,0.0,64.0,1.55,12.0,64.0,61.86,47.14
2016,12,14,13,30,0.0,56.0,1.5,12.0,56.0,54.11,40.64
2016,12,14,13,45,0.0,93.5,1.5,12.0,93.5,91.21,72.12
2016,12,14,14,0,0.0,131.0,1.5,12.0,131.0,131.22,105.71
2016,12,14,14,15,0.0,120.5,1.4,11.5,120.5,120.72,97.19
2016,12,14,14,30,0.0,110.0,1.3,11.0,110.0,110.26,88.73
2016,12,14,14,45,0.0,98.5,1.25,11.0,98.5,98.73,79.11
2016,12,14,15,0,0.0,87.0,1.2,11.0,87.0,87.23,69.4
2016,12,14,15,15,0.0,74.0,1.15,10.5,74.0,74.07,58.26
2016,12,14,15,30,0.0,61.0,1.1,10.0,61.0,60.88,46.9
2016,12,14,15,45,0.0,47.5,1.05,10.0,47.5,47.06,34.75
2016,12,14,16,0,0.0,34.0,1.0,10.0,34.0,33.11,22.39
2016,12,14,16,15,0.0,22.0,1.0,9.5,22.0,21.24,11.5
2016,12,14,16,30,0.0,10.0,1.0,9.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,1.05,9.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,10.0,3.0,2.95,0.0
2016,12,15,7,30,0.0,6.0,1.9,10.0,6.0,5.9,0.0
2016,12,15,7,45,0.0,16.5,1.9,10.0,16.5,15.92,6.12
2016,12,15,8,0,0.0,27.0,1.9,10.0,27.0,26.07,16.19
2016,12,15,8,15,0.0,39.5,1.95,10.0,39.5,38.12,26.95
2016,12,15,8,30,0.0,52.0,2.0,10.0,52.0,50.18,37.65
2016,12,15,8,45,0.0,64.5,2.05,10.5,64.5,62.32,48.2
2016,12,15,9,0,0.0,77.0,2.1,11.0,77.0,74.52,58.63
2016,12,15,9,15,0.0,88.5,2.1,11.0,88.5,85.8,68.25
2016,12,15,9,30,0.0,100.0,2.1,11.0,100.0,97.14,77.81
2016,12,15,9,45,0.0,108.5,2.1,11.0,108.5,105.57,84.81
2016,12,15,10,0,0.0,117.0,2.1,11.0,117.0,114.03,91.79
2016,12,15,10,15,0.0,119.5,2.1,11.0,119.5,116.54,93.74
2016,12,15,10,30,0.0,122.0,2.1,11.0,122.0,119.05,95.7
2016,12,15,10,45,0.0,98.5,2.1,11.5,98.5,95.63,75.74
2016,12,15,11,0,0.0,75.0,2.1,12.0,75.0,72.52,56.09
2016,12,15,11,15,0.0,83.0,2.15,12.0,83.0,80.28,62.6
2016,12,15,11,30,0.0,91.0,2.2,12.0,91.0,88.17,69.18
2016,12,15,11,45,0.0,91.5,2.3,12.0,91.5,88.67,69.56
2016,12,15,12,0,0.0,92.0,2.4,12.0,92.0,89.17,69.97
2016,12,15,12,15,0.0,95.5,2.45,12.0,95.5,92.69,72.93
2016,12,15,12,30,0.0,99.0,2.5,12.0,99.0,96.23,75.92
2016,12,15,12,45,0.0,82.5,2.55,12.0,82.5,79.79,62.15
2016,12,15,13,0,0.0,66.0,2.6,12.0,66.0,63.8,48.72
2016,12,15,13,15,0.0,51.0,2.6,12.0,51.0,49.28,36.47
2016,12,15,13,30,0.0,36.0,2.6,12.0,36.0,34.77,24.15
2016,12,15,13,45,0.0,32.5,2.65,12.0,32.5,31.38,21.3
2016,12,15,14,0,0.0,29.0,2.7,12.0,29.0,27.99,18.44
2016,12,15,14,15,0.0,26.5,2.65,12.0,26.5,25.58,16.4
2016,12,15,14,30,0.0,24.0,2.6,12.0,24.0,23.16,14.35
2016,12,15,14,45,0.0,21.5,2.6,12.0,21.5,20.74,12.29
2016,12,15,15,0,0.0,19.0,2.6,12.0,19.0,18.33,10.21
2016,12,15,15,15,0.0,16.0,2.6,12.0,16.0,15.43,7.69
2016,12,15,15,30,0.0,13.0,2.6,12.0,13.0,12.53,5.15
2016,12,15,15,45,0.0,10.0,2.6,12.0,10.0,9.64,2.59
2016,12,15,16,0,0.0,7.0,2.6,12.0,7.0,6.74,0.02
2016,12,15,16,15,0.0,4.5,2.6,11.5,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,4.0,2.4,5.0,4.0,3.93,0.0
2016,12,16,7,30,0.0,8.0,2.4,5.0,8.0,7.86,0.0
2016,12,16,7,45,0.0,21.0,2.4,5.5,21.0,20.26,9.31
2016,12,16,8,0,0.0,34.0,2.4,6.0,34.0,32.66,22.02
2016,12,16,8,15,0.0,49.5,2.45,6.0,49.5,47.55,35.52
2016,12,16,8,30,0.0,65.0,2.5,6.0,65.0,62.6,49.02
2016,12,16,8,45,0.5,80.5,2.6,6.0,80.5,77.88,62.55
2016,12,16,9,0,1.0,96.0,2.7,6.0,96.0,93.3,76.05
2016,12,16,9,15,5.0,109.0,2.7,6.0,110.5,107.51,88.25
2016,12,16,9,30,9.0,122.0,2.7,6.0,125.0,122.12,100.72
2016,12,16,9,45,11.5,133.5,2.7,6.5,138.0,135.03,111.46
2016,12,16,10,0,14.0,145.0,2.7,7.0,151.0,148.17,122.29
2016,12,16,10,15,436.5,109.5,2.7,7.0,299.0,324.37,270.83
2016,12,16,10,30,859.0,74.0,2.7,7.0,447.0,517.38,428.75
2016,12,16,10,45,870.0,74.5,2.75,7.5,466.5,550.23,455.09
2016,12,16,11,0,881.0,75.0,2.8,8.0,486.0,581.05,480.18
2016,12,16,11,15,571.5,144.0,2.8,8.0,413.5,494.16,409.63
2016,12,16,11,30,262.0,213.0,2.8,8.0,341.0,388.2,321.5
2016,12,16,11,45,258.5,217.0,2.85,8.0,344.0,396.31,328.76
2016,12,16,12,0,255.0,221.0,2.9,8.0,347.0,403.51,334.71
2016,12,16,12,15,574.0,149.0,2.9,7.5,430.5,541.44,451.43
2016,12,16,12,30,893.0,77.0,2.9,7.0,514.0,676.45,562.13
2016,12,16,12,45,891.0,75.5,2.9,7.0,503.5,673.4,559.4
2016,12,16,13,0,889.0,74.0,2.9,7.0,493.0,670.62,557.72
2016,12,16,13,15,881.0,73.0,2.9,7.0,475.5,665.16,553.69
2016,12,16,13,30,873.0,72.0,2.9,7.0,458.0,652.96,544.46
2016,12,16,13,45,859.0,70.5,2.9,7.0,433.0,633.46,529.39
2016,12,16,14,0,845.0,69.0,2.9,7.0,408.0,611.33,512.02
2016,12,16,14,15,826.0,67.0,2.9,7.0,377.0,583.18,489.53
2016,12,16,14,30,807.0,65.0,2.9,7.0,346.0,552.99,464.93
2016,12,16,14,45,774.5,62.5,2.9,7.0,309.5,512.95,431.74
2016,12,16,15,0,742.0,60.0,2.9,7.0,273.0,472.08,397.01
2016,12,16,15,15,698.0,56.0,2.85,6.5,232.5,423.37,355.38
2016,12,16,15,30,654.0,52.0,2.8,6.0,192.0,375.26,312.87
2016,12,16,15,45,583.5,45.5,2.8,6.0,150.5,318.08,261.1
2016,12,16,16,0,513.0,39.0,2.8,6.0,109.0,261.29,208.49
2016,12,16,16,15,256.5,36.5,2.75,5.5,71.5,149.22,111.36
2016,12,16,16,30,0.0,34.0,2.7,5.0,34.0,42.42,8.23
2016,12,16,16,45,0.0,17.0,2.7,5.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,141.5,7.0,1.1,-0.5,11.5,0.0,0.0
2016,12,17,7,30,283.0,14.0,1.1,0.0,23.0,13.76,0.0
2016,12,17,7,45,425.0,22.5,1.1,0.5,60.5,29.83,10.26
2016,12,17,8,0,567.0,31.0,1.1,1.0,98.0,71.95,34.6
2016,12,17,8,15,641.5,37.0,1.1,1.5,141.0,117.03,67.45
2016,12,17,8,30,716.0,43.0,1.1,2.0,184.0,168.92,110.57
2016,12,17,8,45,761.0,46.5,1.1,2.5,226.5,218.04,155.07
2016,12,17,9,0,806.0,50.0,1.1,3.0,269.0,270.18,202.93
2016,12,17,9,15,835.0,53.0,1.15,3.5,307.0,319.38,248.6
2016,12,17,9,30,864.0,56.0,1.2,4.0,345.0,369.11,293.84
2016,12,17,9,45,884.0,58.0,1.25,4.5,378.5,414.72,334.76
2016,12,17,10,0,904.0,60.0,1.3,5.0,412.0,459.73,374.04
2016,12,17,10,15,917.0,61.0,1.3,5.0,439.0,499.49,408.58
2016,12,17,10,30,930.0,62.0,1.3,5.0,466.0,537.6,440.91
2016,12,17,10,45,938.0,63.5,1.35,5.5,485.5,571.72,468.82
2016,12,17,11,0,946.0,65.0,1.4,6.0,505.0,603.46,494.22
2016,12,17,11,15,950.5,65.5,1.4,6.0,517.5,629.52,515.27
2016,12,17,11,30,955.0,66.0,1.4,6.0,530.0,652.7,533.78
2016,12,17,11,45,955.5,66.5,1.45,6.5,534.5,670.4,547.32
2016,12,17,12,0,956.0,67.0,1.5,7.0,539.0,684.89,558.25
2016,12,17,12,15,954.5,66.5,1.5,7.0,535.5,693.68,565.37
2016,12,17,12,30,953.0,66.0,1.5,7.0,532.0,699.11,569.93
2016,12,17,12,45,946.5,66.5,1.5,7.0,521.0,699.06,570.27
2016,12,17,13,0,940.0,67.0,1.5,7.0,510.0,695.66,568.1
2016,12,17,13,15,931.5,66.0,1.45,7.0,491.5,685.94,560.73
2016,12,17,13,30,923.0,65.0,1.4,7.0,473.0,673.06,550.92
2016,12,17,13,45,910.0,63.5,1.4,7.0,447.5,653.7,536.52
2016,12,17,14,0,897.0,62.0,1.4,7.0,422.0,631.55,519.78
2016,12,17,14,15,878.5,60.0,1.3,6.5,390.5,602.93,497.81
2016,12,17,14,30,860.0,58.0,1.2,6.0,359.0,575.84,476.42
2016,12,17,14,45,832.5,55.5,1.2,6.0,321.5,537.42,445.55
2016,12,17,15,0,805.0,53.0,1.2,6.0,284.0,497.79,412.84
2016,12,17,15,15,764.0,49.5,1.2,5.0,243.0,449.43,373.34
2016,12,17,15,30,723.0,46.0,1.2,4.0,202.0,401.4,332.38
2016,12,17,15,45,656.0,40.5,1.2,3.5,159.0,340.77,278.95
2016,12,17,16,0,589.0,35.0,1.2,3.0,116.0,283.32,226.34
2016,12,17,16,15,294.5,36.0,1.25,2.5,76.5,160.62,120.99
2016,12,17,16,30,0.0,37.0,1.3,2.0,37.0,47.69,12.21
2016,12,17,16,45,0.0,18.5,1.4,2.0,18.5,18.18,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,15,137.0,6.5,1.3,-1.5,10.5,0.0,0.0
2016,12,18,7,30,274.0,13.0,1.3,-1.0,21.0,12.78,0.0
2016,12,18,7,45,419.0,21.5,1.35,-0.5,58.0,27.84,9.04
2016,12,18,8,0,564.0,30.0,1.4,0.0,95.0,69.65,33.08
2016,12,18,8,15,639.0,35.5,1.4,0.5,138.0,114.02,65.24
2016,12,18,8,30,714.0,41.0,1.4,1.0,181.0,165.26,107.89
2016,12,18,8,45,762.0,44.0,1.45,1.5,223.5,214.38,152.55
2016,12,18,9,0,810.0,47.0,1.5,2.0,266.0,266.94,201.14
2016,12,18,9,15,840.0,50.0,1.5,2.5,304.5,316.4,247.4
2016,12,18,9,30,870.0,53.0,1.5,3.0,343.0,366.74,293.49
2016,12,18,9,45,890.0,55.0,1.5,4.0,376.5,412.59,334.31
2016,12,18,10,0,910.0,57.0,1.5,5.0,410.0,457.84,373.26
2016,12,18,10,15,924.0,58.0,1.45,5.0,437.5,498.31,408.34
2016,12,18,10,30,938.0,59.0,1.4,5.0,465.0,537.2,441.16
2016,12,18,10,45,947.5,60.0,1.4,5.5,485.5,571.86,469.28
2016,12,18,11,0,957.0,61.0,1.4,6.0,506.0,604.2,494.85
2016,12,18,11,15,962.5,61.5,1.4,6.0,519.0,631.16,516.62
2016,12,18,11,30,968.0,62.0,1.4,6.0,532.0,655.26,535.83
2016,12,18,11,45,970.5,62.5,1.4,6.5,537.0,674.5,550.09
2016,12,18,12,0,973.0,63.0,1.4,7.0,542.0,690.54,561.71
2016,12,18,12,15,971.5,63.0,1.4,7.0,539.5,700.15,569.39
2016,12,18,12,30,970.0,63.0,1.4,7.0,537.0,706.35,574.46
2016,12,18,12,45,966.0,62.5,1.4,7.5,526.0,706.92,574.09
2016,12,18,13,0,962.0,62.0,1.4,8.0,515.0,704.07,571.38
2016,12,18,13,15,954.0,61.0,1.4,8.0,496.5,694.66,564.97
2016,12,18,13,30,946.0,60.0,1.4,8.0,478.0,682.0,555.84
2016,12,18,13,45,933.0,59.0,1.4,8.0,452.5,663.05,541.82
2016,12,18,14,0,920.0,58.0,1.4,8.0,427.0,641.23,525.4
2016,12,18,14,15,902.0,56.0,1.35,7.5,395.0,612.55,503.92
2016,12,18,14,30,884.0,54.0,1.3,7.0,363.0,581.63,480.18
2016,12,18,14,45,856.0,52.0,1.3,7.0,325.5,543.18,449.35
2016,12,18,15,0,828.0,50.0,1.3,7.0,288.0,503.6,416.7
2016,12,18,15,15,788.0,46.5,1.25,6.0,247.0,458.5,379.56
2016,12,18,15,30,748.0,43.0,1.2,5.0,206.0,410.28,338.37
2016,12,18,15,45,682.5,38.5,1.2,4.0,162.5,350.63,286.41
2016,12,18,16,0,617.0,34.0,1.2,3.0,119.0,293.96,234.86
2016,12,18,16,15,498.5,26.5,1.2,2.5,79.0,219.29,165.02
2016,12,18,16,30,380.0,19.0,1.2,2.0,39.0,147.27,50.8
2016,12,18,16,45,190.0,9.5,1.3,1.5,19.5,60.09,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,123.0,6.5,1.35,-1.5,10.0,0.0,0.0
2016,12,19,7,30,246.0,13.0,1.3,-1.0,20.0,12.78,0.0
2016,12,19,7,45,389.5,22.0,1.3,-0.5,56.0,27.03,8.9
2016,12,19,8,0,533.0,31.0,1.3,0.0,92.0,67.44,32.54
2016,12,19,8,15,610.0,36.5,1.3,0.5,134.0,110.35,63.37
2016,12,19,8,30,687.0,42.0,1.3,1.0,176.0,160.39,104.72
2016,12,19,8,45,733.0,46.0,1.3,2.0,217.5,208.74,148.3
2016,12,19,9,0,779.0,50.0,1.3,3.0,259.0,260.28,195.35
2016,12,19,9,15,809.5,52.5,1.3,3.5,297.0,308.23,239.93
2016,12,19,9,30,840.0,55.0,1.3,4.0,335.0,357.19,284.52
2016,12,19,9,45,863.0,56.5,1.3,5.0,368.0,402.26,324.37
2016,12,19,10,0,886.0,58.0,1.3,6.0,401.0,447.31,362.88
2016,12,19,10,15,899.5,59.5,1.3,6.5,428.0,487.3,396.86
2016,12,19,10,30,913.0,61.0,1.3,7.0,455.0,525.76,428.6
2016,12,19,10,45,920.5,62.0,1.3,7.5,474.5,558.7,455.2
2016,12,19,11,0,928.0,63.0,1.3,8.0,494.0,589.31,479.29
2016,12,19,11,15,933.0,64.0,1.25,8.0,506.5,615.95,500.25
2016,12,19,11,30,938.0,65.0,1.2,8.0,519.0,639.82,518.66
2016,12,19,11,45,938.5,65.5,1.2,8.5,524.0,657.43,531.57
2016,12,19,12,0,939.0,66.0,1.2,9.0,529.0,671.89,541.93
2016,12,19,12,15,937.5,65.5,1.15,9.0,526.0,680.72,548.46
2016,12,19,12,30,936.0,65.0,1.1,9.0,523.0,686.24,552.48
2016,12,19,12,45,931.5,64.5,1.1,9.5,512.5,686.5,552.07
2016,12,19,13,0,927.0,64.0,1.1,10.0,502.0,683.46,549.26
2016,12,19,13,15,791.0,85.5,1.1,9.5,449.5,620.67,502.42
2016,12,19,13,30,655.0,107.0,1.1,9.0,397.0,554.98,452.88
2016,12,19,13,45,659.5,99.0,1.1,9.0,378.0,542.69,444.55
2016,12,19,14,0,664.0,91.0,1.1,9.0,359.0,527.85,433.5
2016,12,19,14,15,754.0,74.0,1.05,8.5,356.0,548.92,451.08
2016,12,19,14,30,844.0,57.0,1.0,8.0,353.0,566.36,464.8
2016,12,19,14,45,816.5,54.5,0.95,8.0,316.5,528.47,433.84
2016,12,19,15,0,789.0,52.0,0.9,8.0,280.0,489.42,401.69
2016,12,19,15,15,748.0,48.5,0.9,7.0,240.0,441.64,363.25
2016,12,19,15,30,707.0,45.0,0.9,6.0,200.0,394.25,323.45
2016,12,19,15,45,641.0,40.0,0.95,5.5,157.5,335.21,272.24
2016,12,19,16,0,575.0,35.0,1.0,5.0,115.0,279.26,221.73
2016,12,19,16,15,457.5,27.0,1.0,4.5,76.5,205.98,154.37
2016,12,19,16,30,340.0,19.0,1.0,4.0,38.0,135.68,51.15
2016,12,19,16,45,170.0,9.5,1.05,4.0,19.0,54.95,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,114.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,229.0,12.0,1.6,1.0,18.0,11.8,0.0
2016,12,20,7,45,371.5,21.0,1.6,1.5,53.0,24.95,7.58
2016,12,20,8,0,514.0,30.0,1.6,2.0,88.0,64.17,30.37
2016,12,20,8,15,591.0,35.5,1.55,2.5,129.5,106.01,60.04
2016,12,20,8,30,668.0,41.0,1.5,3.0,171.0,155.0,100.12
2016,12,20,8,45,713.5,45.0,1.45,3.5,211.5,202.28,142.7
2016,12,20,9,0,759.0,49.0,1.4,4.0,252.0,252.73,188.9
2016,12,20,9,15,789.5,52.0,1.3,4.5,289.0,300.3,232.86
2016,12,20,9,30,820.0,55.0,1.2,5.0,326.0,348.94,276.76
2016,12,20,9,45,841.0,56.5,1.15,6.0,358.5,392.45,315.02
2016,12,20,10,0,862.0,58.0,1.1,7.0,391.0,435.84,351.8
2016,12,20,10,15,876.0,59.5,1.05,7.5,417.5,475.28,384.85
2016,12,20,10,30,890.0,61.0,1.0,8.0,444.0,513.28,415.66
2016,12,20,10,45,898.0,62.0,0.95,8.5,463.5,545.89,441.36
2016,12,20,11,0,906.0,63.0,0.9,9.0,483.0,576.25,464.56
2016,12,20,11,15,911.0,63.5,0.85,9.0,495.5,601.91,484.42
2016,12,20,11,30,916.0,64.0,0.8,9.0,508.0,624.85,501.82
2016,12,20,11,45,917.0,64.5,0.8,9.5,513.0,642.49,514.58
2016,12,20,12,0,918.0,65.0,0.8,10.0,518.0,657.07,524.88
2016,12,20,12,15,916.5,65.0,0.75,10.0,515.0,666.34,531.5
2016,12,20,12,30,915.0,65.0,0.7,10.0,512.0,672.4,535.7
2016,12,20,12,45,908.5,65.0,0.7,10.5,501.5,671.96,534.78
2016,12,20,13,0,902.0,65.0,0.7,11.0,491.0,668.3,531.54
2016,12,20,13,15,893.5,64.5,0.7,11.0,473.5,659.62,525.57
2016,12,20,13,30,885.0,64.0,0.7,11.0,456.0,647.9,517.32
2016,12,20,13,45,871.5,62.5,0.75,11.0,431.5,628.92,504.22
2016,12,20,14,0,858.0,61.0,0.8,11.0,407.0,607.29,488.9
2016,12,20,14,15,839.5,59.0,0.8,10.5,376.5,579.61,468.98
2016,12,20,14,30,821.0,57.0,0.8,10.0,346.0,553.6,449.69
2016,12,20,14,45,794.0,54.5,0.8,10.0,310.0,516.61,420.62
2016,12,20,15,0,767.0,52.0,0.8,10.0,274.0,478.5,389.86
2016,12,20,15,15,726.0,48.5,0.8,9.0,234.5,431.41,352.3
2016,12,20,15,30,685.0,45.0,0.8,8.0,195.0,384.77,313.47
2016,12,20,15,45,621.0,40.0,0.8,7.5,154.0,327.36,263.91
2016,12,20,16,0,557.0,35.0,0.8,7.0,113.0,272.95,215.12
2016,12,20,16,15,441.0,27.0,0.85,6.0,75.0,200.81,150.1
2016,12,20,16,30,325.0,19.0,0.9,5.0,37.0,131.84,54.15
2016,12,20,16,45,162.5,9.5,0.95,4.5,18.5,53.16,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,90.5,6.0,1.15,3.5,8.0,0.0,0.0
2016,12,21,7,30,181.0,12.0,1.1,4.0,16.0,11.8,0.0
2016,12,21,7,45,321.5,21.5,1.05,5.0,49.0,22.76,6.5
2016,12,21,8,0,462.0,31.0,1.0,6.0,82.0,60.79,29.08
2016,12,21,8,15,541.5,37.0,0.95,6.5,122.5,100.66,56.76
2016,12,21,8,30,621.0,43.0,0.9,7.0,163.0,148.02,94.53
2016,12,21,8,45,667.0,47.5,0.9,7.5,202.5,193.62,134.65
2016,12,21,9,0,713.0,52.0,0.9,8.0,242.0,242.54,178.44
2016,12,21,9,15,745.0,55.0,0.85,8.5,278.5,288.55,220.0
2016,12,21,9,30,777.0,58.0,0.8,9.0,315.0,335.86,261.79
