Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,9,45,802.5,59.5,0.8,9.5,347.5,379.99,300.25
2016,12,21,10,0,828.0,61.0,0.8,10.0,380.0,424.2,337.67
2016,12,21,10,15,577.5,117.0,0.75,10.0,346.5,396.9,319.01
2016,12,21,10,30,327.0,173.0,0.7,10.0,313.0,344.6,278.74
2016,12,21,10,45,243.0,190.5,0.7,10.5,297.5,329.78,267.01
2016,12,21,11,0,159.0,208.0,0.7,11.0,282.0,304.96,246.47
2016,12,21,11,15,246.5,204.5,0.7,11.0,322.0,361.95,292.68
2016,12,21,11,30,334.0,201.0,0.7,11.0,362.0,417.29,336.46
2016,12,21,11,45,611.5,135.0,0.7,11.5,434.5,534.18,428.36
2016,12,21,12,0,889.0,69.0,0.7,12.0,507.0,642.93,510.77
2016,12,21,12,15,888.0,68.5,0.7,12.0,504.5,651.79,516.44
2016,12,21,12,30,887.0,68.0,0.7,12.0,502.0,657.53,521.04
2016,12,21,12,45,883.0,67.5,0.7,12.5,492.0,658.18,520.95
2016,12,21,13,0,879.0,67.0,0.7,13.0,482.0,655.7,518.59
2016,12,21,13,15,871.5,66.0,0.7,13.0,465.0,647.28,512.84
2016,12,21,13,30,864.0,65.0,0.7,13.0,448.0,635.88,504.87
2016,12,21,13,45,852.5,63.5,0.7,13.0,424.5,618.49,492.41
2016,12,21,14,0,841.0,62.0,0.7,13.0,401.0,598.46,477.81
2016,12,21,14,15,822.5,60.0,0.65,12.5,371.0,574.97,460.53
2016,12,21,14,30,804.0,58.0,0.6,12.0,341.0,545.57,438.51
2016,12,21,14,45,779.5,55.0,0.6,12.0,306.5,509.84,410.83
2016,12,21,15,0,755.0,52.0,0.6,12.0,272.0,472.9,381.4
2016,12,21,15,15,715.0,48.5,0.6,11.0,233.0,426.71,345.01
2016,12,21,15,30,675.0,45.0,0.6,10.0,194.0,380.91,307.39
2016,12,21,15,45,614.0,39.5,0.65,9.5,153.5,324.58,259.53
2016,12,21,16,0,553.0,34.0,0.7,9.0,113.0,271.12,212.2
2016,12,21,16,15,441.0,26.5,0.75,8.0,75.5,201.01,149.56
2016,12,21,16,30,329.0,19.0,0.8,7.0,38.0,133.94,59.15
2016,12,21,16,45,164.5,9.5,0.85,6.5,19.0,53.93,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,102.0,6.0,1.05,4.0,8.5,0.0,0.0
2016,12,22,7,30,204.0,12.0,1.0,4.0,17.0,11.8,0.0
2016,12,22,7,45,350.5,21.5,1.0,4.5,51.5,23.92,7.02
2016,12,22,8,0,497.0,31.0,1.0,5.0,86.0,62.33,29.42
2016,12,22,8,15,578.5,37.5,1.0,5.5,128.0,104.6,58.72
2016,12,22,8,30,660.0,44.0,1.0,6.0,170.0,154.54,98.63
2016,12,22,8,45,709.5,48.0,1.0,6.5,211.5,202.25,140.65
2016,12,22,9,0,759.0,52.0,1.0,7.0,253.0,253.55,186.67
2016,12,22,9,15,790.5,55.0,0.9,7.5,291.0,301.49,230.11
2016,12,22,9,30,822.0,58.0,0.8,8.0,329.0,350.59,273.49
2016,12,22,9,45,843.0,60.0,0.75,8.5,362.0,395.37,312.47
2016,12,22,10,0,864.0,62.0,0.7,9.0,395.0,439.78,349.86
2016,12,22,10,15,878.0,63.5,0.6,9.5,421.5,478.67,381.38
2016,12,22,10,30,892.0,65.0,0.5,10.0,448.0,516.91,411.13
2016,12,22,10,45,900.5,66.0,0.45,10.5,468.0,550.04,436.42
2016,12,22,11,0,909.0,67.0,0.4,11.0,488.0,580.96,459.26
2016,12,22,11,15,914.0,68.0,0.4,11.5,500.5,607.46,478.79
2016,12,22,11,30,919.0,69.0,0.4,12.0,513.0,631.26,495.91
2016,12,22,11,45,919.5,69.5,0.4,12.5,518.0,648.89,508.26
2016,12,22,12,0,920.0,70.0,0.4,13.0,523.0,663.43,518.22
2016,12,22,12,15,919.0,69.5,0.5,13.0,520.5,672.73,526.71
2016,12,22,12,30,918.0,69.0,0.6,13.0,518.0,678.81,532.89
2016,12,22,12,45,916.0,68.0,0.7,13.0,508.5,680.42,535.82
2016,12,22,13,0,914.0,67.0,0.8,13.0,499.0,678.79,536.34
2016,12,22,13,15,906.0,66.0,0.8,12.5,481.5,670.03,531.34
2016,12,22,13,30,898.0,65.0,0.8,12.0,464.0,658.18,524.02
2016,12,22,13,45,886.5,63.5,0.8,12.0,440.0,640.53,511.38
2016,12,22,14,0,875.0,62.0,0.8,12.0,416.0,620.12,496.51
2016,12,22,14,15,856.5,60.0,0.7,12.0,385.0,592.3,474.76
2016,12,22,14,30,838.0,58.0,0.6,12.0,354.0,566.1,453.75
2016,12,22,14,45,811.5,55.5,0.55,12.0,318.0,529.1,424.73
2016,12,22,15,0,785.0,53.0,0.5,12.0,282.0,490.87,394.07
2016,12,22,15,15,744.0,49.5,0.6,11.0,242.0,443.3,357.71
2016,12,22,15,30,703.0,46.0,0.7,10.0,202.0,396.08,319.72
2016,12,22,15,45,635.0,41.0,0.8,9.5,160.0,336.22,269.28
2016,12,22,16,0,567.0,36.0,0.9,9.0,118.0,279.56,219.46
2016,12,22,16,15,453.5,28.0,0.95,8.5,79.0,207.59,155.01
2016,12,22,16,30,340.0,20.0,1.0,8.0,40.0,139.09,65.88
2016,12,22,16,45,170.0,10.0,1.05,8.0,20.0,56.16,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,6.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,6.0,1.0,0.98,0.0
2016,12,23,7,45,0.0,3.5,2.65,6.0,3.5,3.37,0.0
2016,12,23,8,0,0.0,6.0,2.7,6.0,6.0,5.78,0.0
2016,12,23,8,15,0.0,9.0,2.7,6.0,9.0,8.67,1.85
2016,12,23,8,30,0.0,12.0,2.7,6.0,12.0,11.57,4.48
2016,12,23,8,45,0.0,15.5,2.7,6.5,15.5,14.95,7.5
2016,12,23,9,0,0.0,19.0,2.7,7.0,19.0,18.33,10.48
2016,12,23,9,15,0.0,22.0,2.55,7.0,22.0,21.22,13.04
2016,12,23,9,30,0.0,25.0,2.4,7.0,25.0,24.12,15.58
2016,12,23,9,45,0.0,27.5,2.3,7.5,27.5,26.54,17.63
2016,12,23,10,0,0.0,30.0,2.2,8.0,30.0,28.96,19.66
2016,12,23,10,15,0.0,47.5,2.1,8.0,47.5,45.88,34.32
2016,12,23,10,30,0.0,65.0,2.0,8.0,65.0,62.83,48.88
2016,12,23,10,45,0.0,37.0,1.9,8.5,37.0,35.73,25.36
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,8.68,1.88
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,9.17,2.3
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,9.65,2.71
2016,12,23,11,45,0.0,15.0,2.15,9.0,15.0,14.48,6.88
2016,12,23,12,0,0.0,20.0,2.3,9.0,20.0,19.31,11.05
2016,12,23,12,15,0.0,33.0,2.35,9.0,33.0,31.87,21.88
2016,12,23,12,30,0.0,46.0,2.4,9.0,46.0,44.44,32.69
2016,12,23,12,45,0.0,88.0,2.5,9.0,88.0,85.24,67.56
2016,12,23,13,0,0.0,130.0,2.6,9.0,130.0,128.07,103.82
2016,12,23,13,15,0.0,115.5,2.6,8.5,115.5,113.34,91.59
2016,12,23,13,30,0.0,101.0,2.6,8.0,101.0,98.65,79.41
2016,12,23,13,45,0.0,75.0,2.6,8.0,75.0,72.52,57.16
2016,12,23,14,0,0.0,49.0,2.6,8.0,49.0,47.33,35.54
2016,12,23,14,15,0.0,34.5,2.5,7.5,34.5,33.31,23.49
2016,12,23,14,30,0.0,20.0,2.4,7.0,20.0,19.3,11.31
2016,12,23,14,45,0.0,18.0,2.35,7.0,18.0,17.36,9.64
2016,12,23,15,0,0.0,16.0,2.3,7.0,16.0,15.43,7.95
2016,12,23,15,15,0.0,13.5,2.2,6.5,13.5,13.02,5.84
2016,12,23,15,30,0.0,11.0,2.1,6.0,11.0,10.6,3.7
2016,12,23,15,45,0.0,8.5,2.05,6.0,8.5,8.19,1.52
2016,12,23,16,0,0.0,6.0,2.0,6.0,6.0,5.78,0.0
2016,12,23,16,15,0.0,4.0,1.95,5.5,4.0,3.85,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.93,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.98,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,6.0,2.0,3.0,7.5,0.0,0.0
2016,12,24,7,30,132.0,12.0,2.0,3.0,15.0,11.8,0.0
2016,12,24,7,45,297.0,21.5,2.05,3.5,48.0,20.87,5.39
2016,12,24,8,0,462.0,31.0,2.1,4.0,81.0,58.61,27.92
2016,12,24,8,15,546.5,37.5,2.15,4.0,122.0,99.23,55.97
2016,12,24,8,30,631.0,44.0,2.2,4.0,163.0,147.89,95.06
2016,12,24,8,45,688.5,47.5,2.25,4.5,205.0,195.33,137.0
2016,12,24,9,0,746.0,51.0,2.3,5.0,247.0,247.18,184.01
2016,12,24,9,15,778.0,54.0,2.3,5.0,285.0,294.71,228.69
2016,12,24,9,30,810.0,57.0,2.3,5.0,323.0,343.49,273.93
2016,12,24,9,45,836.0,58.0,2.35,5.5,356.5,388.75,315.1
2016,12,24,10,0,862.0,59.0,2.4,6.0,390.0,433.29,354.67
2016,12,24,10,15,876.5,60.5,2.35,6.0,417.0,473.24,390.01
2016,12,24,10,30,891.0,62.0,2.3,6.0,444.0,511.82,423.32
2016,12,24,10,45,902.0,62.5,2.3,6.0,465.0,545.84,452.4
2016,12,24,11,0,913.0,63.0,2.3,6.0,486.0,577.79,479.22
2016,12,24,11,15,919.0,64.0,2.3,6.0,499.0,605.14,501.89
2016,12,24,11,30,925.0,65.0,2.3,6.0,512.0,629.81,522.09
2016,12,24,11,45,500.5,141.5,2.3,6.5,383.5,469.09,390.84
2016,12,24,12,0,76.0,218.0,2.3,7.0,255.0,273.64,225.97
2016,12,24,12,15,207.0,211.0,2.3,7.0,312.0,358.21,298.53
2016,12,24,12,30,338.0,204.0,2.3,7.0,369.0,445.29,370.59
2016,12,24,12,45,335.0,200.5,2.3,7.0,361.5,442.23,367.94
2016,12,24,13,0,332.0,197.0,2.3,7.0,354.0,437.96,364.84
2016,12,24,13,15,613.0,131.5,2.25,6.5,409.5,559.15,466.79
2016,12,24,13,30,894.0,66.0,2.2,6.0,465.0,657.86,548.07
2016,12,24,13,45,495.5,121.0,2.2,6.0,340.5,461.24,387.71
2016,12,24,14,0,97.0,176.0,2.2,6.0,216.0,248.56,208.08
2016,12,24,14,15,467.5,117.5,2.15,6.0,286.5,427.3,362.38
2016,12,24,14,30,838.0,59.0,2.1,6.0,357.0,569.04,478.12
2016,12,24,14,45,813.5,56.0,2.05,6.0,321.5,532.69,446.83
2016,12,24,15,0,789.0,53.0,2.0,6.0,286.0,494.98,415.03
2016,12,24,15,15,749.5,49.5,1.9,5.5,246.0,448.08,375.32
2016,12,24,15,30,710.0,46.0,1.8,5.0,206.0,401.42,334.46
2016,12,24,15,45,647.5,41.0,1.7,4.5,164.0,343.65,283.14
2016,12,24,16,0,585.0,36.0,1.6,4.0,122.0,288.65,232.6
2016,12,24,16,15,472.0,28.5,1.55,3.5,82.5,216.34,166.3
2016,12,24,16,30,359.0,21.0,1.5,3.0,43.0,147.99,80.77
2016,12,24,16,45,179.5,10.5,1.5,2.5,21.5,59.85,0.0
2016,12,24,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,1.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,1.0,14.0,13.76,0.0
2016,12,25,7,45,221.5,23.0,0.95,1.5,46.5,21.16,5.99
2016,12,25,8,0,443.0,32.0,0.9,2.0,79.0,56.7,27.36
2016,12,25,8,15,528.0,38.5,0.9,2.5,119.5,96.56,54.8
2016,12,25,8,30,613.0,45.0,0.9,3.0,160.0,145.13,93.51
2016,12,25,8,45,668.0,49.0,0.95,3.5,201.0,191.65,134.42
2016,12,25,9,0,723.0,53.0,1.0,4.0,242.0,242.39,180.12
2016,12,25,9,15,756.0,56.0,1.05,4.5,280.0,289.23,223.29
2016,12,25,9,30,789.0,59.0,1.1,5.0,318.0,337.46,267.0
2016,12,25,9,45,809.0,62.0,1.15,5.5,350.5,381.7,306.71
2016,12,25,10,0,829.0,65.0,1.2,6.0,383.0,425.62,345.08
2016,12,25,10,15,844.0,67.0,1.2,6.0,410.0,465.57,379.72
2016,12,25,10,30,859.0,69.0,1.2,6.0,437.0,504.27,412.48
2016,12,25,10,45,870.0,69.5,1.2,6.5,457.5,537.76,439.66
2016,12,25,11,0,881.0,70.0,1.2,7.0,478.0,567.35,463.18
2016,12,25,11,15,886.5,70.5,1.2,7.0,490.5,593.23,484.11
2016,12,25,11,30,892.0,71.0,1.2,7.0,503.0,616.52,502.69
2016,12,25,11,45,680.0,124.5,1.25,7.0,456.0,564.75,461.56
2016,12,25,12,0,468.0,178.0,1.3,7.0,409.0,496.47,407.14
2016,12,25,12,15,681.0,124.5,1.25,7.0,459.5,585.56,479.83
2016,12,25,12,30,894.0,71.0,1.2,7.0,510.0,665.99,543.03
2016,12,25,12,45,889.0,70.5,1.2,7.0,500.0,666.45,542.93
2016,12,25,13,0,884.0,70.0,1.2,7.0,490.0,663.76,541.31
2016,12,25,13,15,680.0,112.0,1.2,7.0,428.5,582.11,477.0
2016,12,25,13,30,476.0,154.0,1.2,7.0,367.0,490.12,404.03
2016,12,25,13,45,451.5,149.5,1.2,7.0,343.0,465.89,385.9
2016,12,25,14,0,427.0,145.0,1.2,7.0,319.0,440.61,366.08
2016,12,25,14,15,544.5,112.0,1.15,7.0,317.0,470.96,391.82
2016,12,25,14,30,662.0,79.0,1.1,7.0,315.0,492.61,409.51
2016,12,25,14,45,635.5,75.5,1.1,7.0,283.5,458.83,381.77
2016,12,25,15,0,609.0,72.0,1.1,7.0,252.0,424.3,353.22
2016,12,25,15,15,645.5,59.5,1.05,6.5,226.5,410.78,341.22
2016,12,25,15,30,682.0,47.0,1.0,6.0,201.0,390.39,322.2
2016,12,25,15,45,622.5,41.5,1.0,5.5,160.5,334.29,273.19
2016,12,25,16,0,563.0,36.0,1.0,5.0,120.0,280.85,224.93
2016,12,25,16,15,453.5,28.5,1.05,4.5,81.5,210.54,161.39
2016,12,25,16,30,344.0,21.0,1.1,4.0,43.0,144.33,82.09
2016,12,25,16,45,172.0,10.5,1.15,3.5,21.5,58.07,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,97.5,5.0,1.5,0.0,7.0,0.0,0.0
2016,12,26,7,30,195.0,10.0,1.5,0.0,14.0,9.83,0.0
2016,12,26,7,45,348.0,19.0,1.55,0.5,47.0,19.16,6.22
2016,12,26,8,0,501.0,28.0,1.6,1.0,80.0,56.59,25.57
2016,12,26,8,15,581.0,33.5,1.55,1.5,121.5,97.57,53.6
2016,12,26,8,30,661.0,39.0,1.5,2.0,163.0,146.08,92.63
2016,12,26,8,45,710.0,42.5,1.5,2.5,204.0,193.1,134.72
2016,12,26,9,0,759.0,46.0,1.5,3.0,245.0,243.7,181.13
2016,12,26,9,15,790.0,49.0,1.45,3.5,282.5,291.51,225.72
2016,12,26,9,30,821.0,52.0,1.4,4.0,320.0,340.27,270.33
2016,12,26,9,45,840.5,54.5,1.35,5.0,353.0,384.84,310.0
2016,12,26,10,0,860.0,57.0,1.3,6.0,386.0,428.96,347.92
2016,12,26,10,15,874.5,58.5,1.25,6.0,413.5,468.97,382.59
2016,12,26,10,30,889.0,60.0,1.2,6.0,441.0,507.63,415.19
2016,12,26,10,45,897.5,61.5,1.15,6.5,461.5,541.53,442.4
2016,12,26,11,0,906.0,63.0,1.1,7.0,482.0,573.25,467.09
2016,12,26,11,15,912.0,63.5,1.0,7.5,495.0,600.08,486.92
2016,12,26,11,30,918.0,64.0,0.9,8.0,508.0,624.25,504.11
2016,12,26,11,45,918.5,65.0,0.85,8.5,514.0,642.81,517.09
2016,12,26,12,0,919.0,66.0,0.8,9.0,520.0,658.3,527.53
2016,12,26,12,15,918.5,65.5,0.7,9.0,518.0,668.31,534.09
2016,12,26,12,30,918.0,65.0,0.6,9.0,516.0,675.11,538.15
2016,12,26,12,45,912.0,65.0,0.55,9.0,506.5,675.65,538.17
2016,12,26,13,0,906.0,65.0,0.5,9.0,497.0,672.95,535.86
2016,12,26,13,15,898.0,64.5,0.45,9.0,480.0,665.19,529.92
2016,12,26,13,30,890.0,64.0,0.4,9.0,463.0,654.35,521.67
2016,12,26,13,45,877.5,62.5,0.4,9.0,439.0,636.49,508.93
2016,12,26,14,0,865.0,61.0,0.4,9.0,415.0,615.91,494.02
2016,12,26,14,15,846.5,59.5,0.4,9.0,385.0,589.15,474.21
2016,12,26,14,30,828.0,58.0,0.4,9.0,355.0,564.04,455.11
2016,12,26,14,45,802.0,55.0,0.4,9.0,319.5,527.16,426.65
2016,12,26,15,0,776.0,52.0,0.4,9.0,284.0,489.04,396.5
2016,12,26,15,15,737.0,49.0,0.55,8.5,244.5,443.4,361.28
2016,12,26,15,30,698.0,46.0,0.7,8.0,205.0,397.98,324.33
2016,12,26,15,45,637.0,41.0,0.85,7.5,163.5,341.2,276.38
2016,12,26,16,0,576.0,36.0,1.0,7.0,122.0,287.12,228.53
2016,12,26,16,15,469.5,28.5,1.1,6.5,83.5,217.23,165.91
2016,12,26,16,30,363.0,21.0,1.2,6.0,45.0,151.6,89.29
2016,12,26,16,45,181.5,10.5,1.3,5.5,22.5,61.03,0.0
2016,12,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,228.0,15.0,1.1,2.0,39.0,12.96,2.13
2016,12,27,8,0,456.0,30.0,1.0,3.0,78.0,55.33,25.96
2016,12,27,8,15,540.0,36.5,0.95,3.5,119.0,95.34,53.09
2016,12,27,8,30,624.0,43.0,0.9,4.0,160.0,143.38,91.08
2016,12,27,8,45,677.0,47.0,0.85,4.5,201.0,189.97,131.89
2016,12,27,9,0,730.0,51.0,0.8,5.0,242.0,240.6,177.24
2016,12,27,9,15,763.0,54.5,0.8,5.5,280.0,288.3,220.8
2016,12,27,9,30,796.0,58.0,0.8,6.0,318.0,337.41,264.78
2016,12,27,9,45,821.0,59.5,0.8,6.5,351.5,382.41,304.53
2016,12,27,10,0,846.0,61.0,0.8,7.0,385.0,427.44,343.16
2016,12,27,10,15,861.0,62.5,0.8,7.5,412.5,466.55,376.09
2016,12,27,10,30,876.0,64.0,0.8,8.0,440.0,505.12,407.58
2016,12,27,10,45,885.0,65.5,0.8,8.5,460.5,539.01,434.56
2016,12,27,11,0,894.0,67.0,0.8,9.0,481.0,570.79,459.21
2016,12,27,11,15,900.0,67.5,0.8,9.0,494.0,597.46,480.29
2016,12,27,11,30,906.0,68.0,0.8,9.0,507.0,621.51,499.05
2016,12,27,11,45,907.0,69.0,0.85,9.5,513.0,640.29,513.22
2016,12,27,12,0,908.0,70.0,0.9,10.0,519.0,656.06,524.98
2016,12,27,12,15,907.0,69.5,0.9,10.0,517.0,665.77,532.59
2016,12,27,12,30,906.0,69.0,0.9,10.0,515.0,672.3,537.83
2016,12,27,12,45,900.5,69.0,0.9,10.5,505.5,673.25,537.94
2016,12,27,13,0,895.0,69.0,0.9,11.0,496.0,671.0,535.7
2016,12,27,13,15,887.0,68.0,0.9,10.5,479.0,662.81,531.04
2016,12,27,13,30,879.0,67.0,0.9,10.0,462.0,651.57,524.08
2016,12,27,13,45,868.0,65.0,0.9,10.0,438.5,634.3,511.6
2016,12,27,14,0,857.0,63.0,0.9,10.0,415.0,614.29,496.91
2016,12,27,14,15,839.0,61.5,0.85,9.5,385.0,591.87,480.31
2016,12,27,14,30,821.0,60.0,0.8,9.0,355.0,563.42,458.84
2016,12,27,14,45,794.0,57.5,0.75,9.0,320.0,526.77,429.77
2016,12,27,15,0,767.0,55.0,0.7,9.0,285.0,488.93,399.08
2016,12,27,15,15,727.5,51.5,0.7,8.0,245.5,442.68,362.55
2016,12,27,15,30,688.0,48.0,0.7,7.0,206.0,396.69,324.68
2016,12,27,15,45,625.0,43.0,0.7,6.5,164.5,339.26,275.53
2016,12,27,16,0,562.0,38.0,0.7,6.0,123.0,284.63,227.01
2016,12,27,16,15,455.5,30.0,0.75,5.5,84.5,214.5,164.57
2016,12,27,16,30,349.0,22.0,0.8,5.0,46.0,149.11,91.24
2016,12,27,16,45,174.5,11.0,0.9,4.5,23.0,59.9,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,260.0,14.0,1.5,1.5,41.0,12.68,1.77
2016,12,28,8,0,520.0,28.0,1.5,2.0,82.0,56.42,25.03
2016,12,28,8,15,600.5,33.5,1.45,2.5,124.0,98.28,53.23
2016,12,28,8,30,681.0,39.0,1.4,3.0,166.0,147.74,92.7
2016,12,28,8,45,730.5,42.5,1.4,3.5,207.5,195.85,135.5
2016,12,28,9,0,780.0,46.0,1.4,4.0,249.0,247.56,182.7
2016,12,28,9,15,810.5,48.5,1.35,4.5,287.5,295.76,227.52
2016,12,28,9,30,841.0,51.0,1.3,5.0,326.0,344.79,272.23
2016,12,28,9,45,865.0,52.5,1.3,6.0,360.0,390.98,313.19
2016,12,28,10,0,889.0,54.0,1.3,7.0,394.0,437.03,352.68
2016,12,28,10,15,903.0,55.0,1.3,7.5,421.5,477.46,387.18
2016,12,28,10,30,917.0,56.0,1.3,8.0,449.0,516.43,419.48
2016,12,28,10,45,926.5,57.0,1.35,9.0,470.0,551.33,447.2
2016,12,28,11,0,936.0,58.0,1.4,10.0,491.0,584.03,472.41
2016,12,28,11,15,941.5,58.5,1.3,10.0,504.5,611.47,493.66
2016,12,28,11,30,947.0,59.0,1.2,10.0,518.0,636.16,512.27
2016,12,28,11,45,949.0,59.0,1.15,10.5,524.0,655.23,525.77
2016,12,28,12,0,951.0,59.0,1.1,11.0,530.0,671.16,536.66
2016,12,28,12,15,950.5,59.0,1.1,11.0,528.5,682.27,545.3
2016,12,28,12,30,950.0,59.0,1.1,11.0,527.0,690.07,551.22
2016,12,28,12,45,945.5,59.0,1.1,11.5,518.0,691.9,551.71
2016,12,28,13,0,941.0,59.0,1.1,12.0,509.0,690.37,549.96
2016,12,28,13,15,934.0,58.0,1.1,12.0,492.0,682.72,544.9
2016,12,28,13,30,927.0,57.0,1.1,12.0,475.0,671.85,537.64
2016,12,28,13,45,915.5,56.0,1.1,12.0,451.5,654.97,525.52
2016,12,28,14,0,904.0,55.0,1.1,12.0,428.0,635.2,511.06
2016,12,28,14,15,887.5,53.5,1.0,11.5,397.5,609.08,491.52
2016,12,28,14,30,871.0,52.0,0.9,11.0,367.0,580.63,469.83
2016,12,28,14,45,846.5,50.0,0.85,11.0,331.5,544.96,441.71
2016,12,28,15,0,822.0,48.0,0.8,11.0,296.0,507.92,411.81
2016,12,28,15,15,785.5,45.0,0.8,10.0,256.0,462.45,376.16
2016,12,28,15,30,749.0,42.0,0.8,9.0,216.0,420.15,341.36
2016,12,28,15,45,691.0,38.0,0.8,8.0,174.0,364.07,294.01
2016,12,28,16,0,633.0,34.0,0.8,7.0,132.0,310.36,246.65
2016,12,28,16,15,532.0,27.5,0.85,6.5,91.5,241.05,184.64
2016,12,28,16,30,431.0,21.0,0.9,6.0,51.0,176.28,111.09
2016,12,28,16,45,215.5,10.5,0.95,5.5,25.5,71.36,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,247.0,14.5,1.5,3.5,40.5,12.76,1.59
2016,12,29,8,0,494.0,29.0,1.5,4.0,81.0,55.36,24.93
2016,12,29,8,15,578.0,35.5,1.5,4.5,123.0,97.2,52.91
2016,12,29,8,30,662.0,42.0,1.5,5.0,165.0,147.05,92.24
2016,12,29,8,45,711.5,46.5,1.5,6.0,207.0,195.26,134.48
2016,12,29,9,0,761.0,51.0,1.5,7.0,249.0,247.15,180.98
2016,12,29,9,15,793.5,54.0,1.4,7.5,287.5,295.68,225.38
2016,12,29,9,30,826.0,57.0,1.3,8.0,326.0,345.52,270.04
2016,12,29,9,45,837.0,61.5,1.2,9.0,358.5,389.63,308.59
2016,12,29,10,0,848.0,66.0,1.1,10.0,391.0,432.67,344.73
2016,12,29,10,15,863.5,68.0,1.0,10.5,419.0,473.86,378.58
2016,12,29,10,30,879.0,70.0,0.9,11.0,447.0,513.82,410.18
2016,12,29,10,45,889.0,71.0,0.8,11.5,468.0,548.32,436.51
2016,12,29,11,0,899.0,72.0,0.7,12.0,489.0,578.86,458.96
2016,12,29,11,15,904.5,73.0,0.6,12.5,502.5,606.15,478.17
2016,12,29,11,30,910.0,74.0,0.5,13.0,516.0,630.81,494.76
2016,12,29,11,45,911.0,74.5,0.45,13.5,522.0,649.37,507.11
2016,12,29,12,0,912.0,75.0,0.4,14.0,528.0,664.89,517.04
2016,12,29,12,15,911.0,75.0,0.35,14.0,526.0,675.46,524.23
2016,12,29,12,30,910.0,75.0,0.3,14.0,524.0,682.84,529.11
2016,12,29,12,45,912.0,72.5,0.3,14.5,516.0,686.14,530.92
2016,12,29,13,0,914.0,70.0,0.3,15.0,508.0,686.19,530.44
2016,12,29,13,15,906.0,69.0,0.25,15.0,491.0,678.15,524.44
2016,12,29,13,30,898.0,68.0,0.2,15.0,474.0,666.98,516.29
2016,12,29,13,45,884.0,67.0,0.2,15.0,450.0,648.96,503.86
2016,12,29,14,0,870.0,66.0,0.2,15.0,426.0,632.07,491.97
2016,12,29,14,15,744.5,78.0,0.2,14.5,370.5,555.4,436.69
2016,12,29,14,30,619.0,90.0,0.2,14.0,315.0,483.48,383.92
2016,12,29,14,45,589.0,86.5,0.2,14.0,283.5,448.72,357.96
2016,12,29,15,0,559.0,83.0,0.2,14.0,252.0,413.43,330.43
2016,12,29,15,15,529.5,74.5,0.35,13.0,217.5,372.72,300.08
2016,12,29,15,30,500.0,66.0,0.5,12.0,183.0,332.18,268.27
2016,12,29,15,45,443.5,58.0,0.65,11.5,147.0,280.64,225.53
2016,12,29,16,0,387.0,50.0,0.8,11.0,111.0,231.88,183.47
2016,12,29,16,15,313.5,37.5,0.85,10.5,77.0,175.8,134.02
2016,12,29,16,30,240.0,25.0,0.9,10.0,43.0,122.72,78.24
2016,12,29,16,45,120.0,12.5,0.95,9.5,21.5,46.51,0.0
2016,12,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.95,6.5,5.0,4.82,0.0
2016,12,30,8,0,0.0,10.0,0.9,7.0,10.0,9.64,2.37
2016,12,30,8,15,0.0,16.5,0.85,7.0,16.5,15.91,8.08
2016,12,30,8,30,0.0,23.0,0.8,7.0,23.0,22.19,13.74
2016,12,30,8,45,0.0,29.0,0.8,7.5,29.0,27.99,18.91
2016,12,30,9,0,0.0,35.0,0.8,8.0,35.0,33.79,24.01
2016,12,30,9,15,0.0,41.0,0.8,8.5,41.0,39.59,29.02
2016,12,30,9,30,0.0,47.0,0.8,9.0,47.0,45.39,33.97
2016,12,30,9,45,0.0,52.0,0.8,9.5,52.0,50.23,38.02
2016,12,30,10,0,0.0,57.0,0.8,10.0,57.0,55.08,42.03
2016,12,30,10,15,0.0,61.5,0.8,10.0,61.5,59.44,45.67
2016,12,30,10,30,0.0,66.0,0.8,10.0,66.0,63.8,49.31
2016,12,30,10,45,0.0,69.5,0.8,10.5,69.5,67.19,52.01
2016,12,30,11,0,0.0,73.0,0.8,11.0,73.0,70.58,54.7
2016,12,30,11,15,0.0,75.0,0.8,11.0,75.0,72.52,56.27
2016,12,30,11,30,0.0,77.0,0.8,11.0,77.0,74.46,57.86
2016,12,30,11,45,0.0,78.0,0.85,11.5,78.0,75.43,58.52
2016,12,30,12,0,0.0,79.0,0.9,12.0,79.0,76.4,59.2
2016,12,30,12,15,349.5,97.5,0.9,12.0,270.5,338.99,280.63
2016,12,30,12,30,699.0,116.0,0.9,12.0,462.0,596.39,479.13
2016,12,30,12,45,691.5,116.0,0.9,12.0,453.5,595.9,476.16
2016,12,30,13,0,684.0,116.0,0.9,12.0,445.0,592.85,474.2
2016,12,30,13,15,688.5,108.5,0.9,12.0,430.5,586.87,470.39
2016,12,30,13,30,693.0,101.0,0.9,12.0,416.0,578.24,464.57
2016,12,30,13,45,760.0,86.0,0.9,12.0,415.0,596.05,479.08
2016,12,30,14,0,827.0,71.0,0.9,12.0,414.0,612.08,491.65
2016,12,30,14,15,809.0,69.0,0.9,11.5,385.0,585.88,472.61
2016,12,30,14,30,791.0,67.0,0.9,11.0,356.0,557.57,451.94
2016,12,30,14,45,762.5,64.0,0.9,11.0,320.5,520.24,422.98
2016,12,30,15,0,734.0,61.0,0.9,11.0,285.0,481.84,392.44
2016,12,30,15,15,694.0,57.0,0.85,10.0,246.5,435.63,355.84
2016,12,30,15,30,654.0,53.0,0.8,9.0,208.0,389.71,318.1
2016,12,30,15,45,587.0,48.0,0.75,8.5,166.5,334.61,271.02
2016,12,30,16,0,520.0,43.0,0.7,8.0,125.0,279.9,222.95
2016,12,30,16,15,416.0,34.0,0.7,7.5,87.0,210.86,162.39
2016,12,30,16,30,312.0,25.0,0.7,7.0,49.0,147.67,97.73
2016,12,30,16,45,156.0,12.5,0.75,6.5,24.5,57.11,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
